ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
47,2012-03-23,350.4166666666667,9828.0,1354.6666666666667,84.23477564102564,20.28171352824131,0.0,0.0,0.0,61.25
47,2012-03-24,362.4583333333333,9962.666666666666,1353.6666666666667,87.12940705128204,20.69509990074054,0.0,0.0,0.0,53.79499999999999
47,2012-03-25,360.4166666666667,9849.333333333334,1351.6666666666667,86.6386217948718,20.815318859708494,0.0,0.0,0.0,44.95999999999999
47,2012-03-26,341.9166666666667,9356.0,1360.0,82.19150641025641,20.788114281981855,0.0,0.0,0.0,35.01499999999999
47,2012-03-27,320.3333333333333,8826.666666666666,2118.6666666666665,77.00320512820514,20.643838116817726,0.0,0.0,0.0,35.93
47,2012-03-28,324.8333333333333,9415.333333333334,1312.0,78.0849358974359,19.62501180108098,0.0,0.0,0.0,53.24749999999998
47,2012-03-29,317.75,9217.333333333334,1310.0,76.38221153846155,19.609445067264573,0.0,0.0,0.0,38.524999999999984
47,2012-03-30,318.8333333333333,9232.666666666666,1241.3333333333333,76.6426282051282,19.64362348665367,0.0,0.0,0.0,37.3475
47,2012-03-31,319.2916666666667,9173.333333333334,1287.6666666666667,76.75280448717949,19.799099897044574,0.0,0.0,0.0,36.755
47,2012-04-01,322.75,9246.0,1265.6666666666667,77.58413461538461,19.85625766097051,0.0,0.0,0.0,37.60249999999999
47,2012-04-02,312.375,8979.333333333334,1268.0,75.09014423076923,19.78869765758408,0.0,0.0,0.0,42.10999999999999
47,2012-04-03,296.875,8675.333333333334,1316.6666666666667,71.3641826923077,19.465810631676018,0.0,0.0,0.0,43.9175
47,2012-04-04,284.6666666666667,8540.0,1322.0,68.42948717948718,18.96111111111111,0.0,0.0,0.0,44.71250000000001
47,2012-04-05,275.5833333333333,8201.333333333334,1331.3333333333333,66.24599358974359,19.114085446810815,0.0,0.0,0.0,38.404999999999994
47,2012-04-06,266.7916666666667,8020.666666666667,1245.0,64.13261217948718,18.921119573047402,0.0,0.0,0.0,40.32500000000001
47,2012-04-07,255.375,7784.0,1261.3333333333333,61.38822115384615,18.66210335303186,0.0,0.0,0.0,42.305
47,2012-04-08,248.45833333333334,7681.333333333333,1283.3333333333333,59.72556089743589,18.399329362668514,0.0,0.0,0.0,44.285000000000004
47,2012-04-09,235.0,7332.666666666667,1283.0,56.49038461538461,18.230180016365125,0.0,0.0,0.0,44.1275
47,2012-04-10,236.16666666666666,7244.666666666667,1246.6666666666667,56.770833333333336,18.543223367381366,0.0,0.0,0.0,40.81249999999999
47,2012-04-11,194.16666666666666,6464.666666666667,1289.3333333333333,46.67467948717949,17.084944656422948,0.0,0.0,0.0,40.459999999999994
47,2012-04-12,198.20833333333334,6543.333333333333,1304.6666666666667,47.64623397435898,17.23089764815758,0.0,0.0,0.0,42.334999999999994
47,2012-04-13,180.25,6409.333333333333,1407.6666666666667,43.32932692307692,15.997328115248596,0.0,0.0,0.0,44.0825
47,2012-04-14,175.25,6416.0,1476.6666666666667,42.12740384615385,15.537412977971737,0.0,0.0,0.0,52.07
47,2012-04-15,113.29166666666667,7118.0,1590.3333333333333,27.233573717948715,9.053677492117012,0.0,0.0,0.0,58.76
47,2012-04-16,139.79166666666666,5696.0,3524.6666666666665,33.60376602564102,13.96035107482834,0.0,0.0,0.0,66.17
47,2012-04-17,205.08333333333334,6954.666666666667,1457.6666666666667,49.298878205128204,16.77409453284765,0.0,0.0,0.0,46.535
47,2012-04-18,214.75,6817.333333333333,1319.6666666666667,51.62259615384615,17.91858375708977,0.0,0.0,0.0,44.2925
47,2012-04-19,224.66666666666666,7066.0,1470.6666666666667,54.006410256410255,18.086313174198825,0.0,0.0,0.0,54.815000000000005
47,2012-04-20,234.0,7342.0,1481.3333333333333,56.25,18.129528738763277,0.0,0.0,0.0,64.6625
47,2012-04-21,231.08333333333334,7221.333333333333,1456.0,55.548878205128204,18.202719180822253,0.0,0.0,0.0,42.89749999999999
47,2012-04-22,224.79166666666666,6913.333333333333,1364.0,54.036458333333336,18.49599706685953,0.0,0.0,0.0,40.35500000000002
47,2012-04-23,201.625,6148.0,3302.0,48.46754807692308,18.655013147907177,0.0,0.0,0.0,35.37500000000001
47,2012-04-24,232.125,6912.666666666667,1347.6666666666667,55.79927884615385,19.101230229530334,0.0,0.0,0.0,38.705000000000005
47,2012-04-25,229.33333333333334,6890.0,1372.6666666666667,55.12820512820513,18.933591356232863,0.0,0.0,0.0,45.87499999999999
47,2012-04-26,253.875,7490.0,1480.3333333333333,61.027644230769226,19.280715954606144,0.0,0.0,0.0,47.135
47,2012-04-27,272.7916666666667,7909.333333333333,1430.0,65.57491987179486,19.618972486794785,0.0,0.0,0.0,38.7875
47,2012-04-28,291.2916666666667,8256.0,1387.0,70.02203525641025,20.069817069067614,0.0,0.0,0.0,40.49
47,2012-04-29,303.6666666666667,8645.333333333334,1496.3333333333333,72.99679487179486,19.98022696894921,0.0,0.0,0.0,43.415
47,2012-04-30,320.6666666666667,9186.0,1545.3333333333333,77.08333333333334,19.856944142051915,0.0,0.0,0.0,46.504999999999995
47,2012-05-01,335.75,9411.333333333334,1452.6666666666667,80.70913461538461,20.293170468229796,0.0,0.0,0.0,50.660000000000004
47,2012-05-02,337.7083333333333,9560.0,1486.0,81.17988782051282,20.09411683519293,0.0,0.0,0.0,60.912499999999994
47,2012-05-03,343.2083333333333,9808.0,1538.0,82.5020032051282,19.905010224080115,0.0,0.0,0.0,67.73391304347827
47,2012-05-04,387.6666666666667,10733.333333333334,1403.3333333333333,93.18910256410257,20.54512939958592,0.0,0.0,0.0,65.48
47,2012-05-05,273.0,7588.666666666667,9435.666666666666,65.625,20.46360801194764,0.0,0.0,0.0,56.120000000000005
47,2012-05-06,78.20833333333333,2305.3333333333335,33739.666666666664,18.800080128205128,19.2976461586659,0.0,0.0,0.0,56.70499999999999
47,2012-05-07,54.708333333333336,1716.0,35535.0,13.151041666666666,18.13515361952862,0.0,0.0,0.0,60.785000000000004
47,2012-05-08,406.4583333333333,11128.666666666666,1319.0,97.70633012820514,20.77580859741608,0.0,0.0,0.0,57.29
47,2012-05-09,428.4583333333333,11478.666666666666,1338.0,102.99479166666667,21.232551569094362,0.0,0.0,0.0,56.165
47,2012-05-10,432.9166666666667,11493.333333333334,1334.6666666666667,104.06650641025641,21.426110547177107,0.0,0.0,0.0,52.57999999999999
47,2012-05-11,432.4583333333333,11472.0,1632.0,103.95633012820514,21.443228319192624,0.0,0.0,0.0,55.294999999999995
47,2012-05-12,439.0416666666667,11798.0,1504.3333333333333,105.53886217948718,21.168124658605038,0.0,0.0,0.0,60.53000000000001
47,2012-05-13,431.0833333333333,11633.333333333334,1483.0,103.62580128205127,21.078616284622733,0.0,0.0,0.0,61.7525
47,2012-05-14,434.9166666666667,11690.0,1397.0,104.54727564102564,21.162968111396253,0.0,0.0,0.0,63.67249999999999
47,2012-05-15,398.125,11014.666666666666,1385.0,95.703125,20.560474291853286,0.0,0.0,0.0,63.379999999999995
47,2012-05-16,378.0416666666667,10730.666666666666,1760.6666666666667,90.87540064102564,20.040013176151422,0.0,0.0,0.0,58.23499999999999
47,2012-05-17,399.0833333333333,11020.0,1329.0,95.93349358974359,20.599991177656783,0.0,0.0,0.0,53.3075
47,2012-05-18,378.5416666666667,10748.0,3420.6666666666665,90.99559294871796,20.03415687156267,0.0,0.0,0.0,61.00249999999999
47,2012-05-19,419.2083333333333,11528.0,1438.3333333333333,100.77123397435896,20.685259681741076,0.0,0.0,0.0,68.525
47,2012-05-20,385.875,10802.0,1379.6666666666667,92.75841346153845,20.320177976300684,0.0,0.0,0.0,74.4575
47,2012-05-21,378.8333333333333,9738.666666666666,1332.6666666666667,91.06570512820514,22.127569938846296,0.0,0.0,0.0,72.73249999999999
47,2012-05-22,263.8333333333333,6970.0,11578.666666666666,63.421474358974365,21.531878686433924,0.0,0.0,0.0,66.1325
47,2012-05-23,340.625,9082.0,1365.0,81.88100961538461,21.334381652352636,0.0,0.0,0.0,68.645
47,2012-05-24,312.625,8584.0,1528.3333333333333,75.15024038461539,20.716626378533707,0.0,0.0,0.0,73.955
47,2012-05-25,376.6666666666667,10061.333333333334,1240.3333333333333,90.5448717948718,21.295443502076157,0.0,0.0,0.0,76.64750000000002
47,2012-05-26,411.0,10500.666666666666,1334.0,98.79807692307693,22.264348295346323,0.0,0.0,0.0,72.545
47,2012-05-27,240.83333333333334,6174.4444583333325,780.6666666666666,57.892628205128204,22.187263761500667,0.0,0.0,0.0,68.78
47,2012-05-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.46249999999999
47,2012-05-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,75.17750000000001
47,2012-05-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,67.08500000000001
47,2012-05-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,59.787499999999994
47,2012-06-01,51.583333333333336,1264.0,153.33333333333334,12.399839743589745,23.21386031997187,0.0,0.0,0.0,57.47749999999999
47,2012-06-02,366.9583333333333,9408.0,1476.6666666666667,88.21113782051282,22.187301439673092,0.0,0.0,0.0,58.35499999999999
47,2012-06-03,343.125,9097.333333333334,1520.0,82.48197115384616,21.454741774146267,0.0,0.0,0.0,57.935
47,2012-06-04,277.875,7818.0,2094.6666666666665,66.796875,20.21803050652341,0.0,0.0,0.0,54.37999999999999
47,2012-06-05,312.875,8323.333333333334,1264.0,75.21033653846155,21.382506507809367,0.0,0.0,0.0,59.179999999999986
47,2012-06-06,360.7916666666667,9621.333333333334,1291.3333333333333,86.72876602564102,21.33075731591833,0.0,0.0,0.0,59.779999999999994
47,2012-06-07,404.6666666666667,10739.333333333334,1314.0,97.27564102564102,21.434094812423695,0.0,0.0,0.0,62.892500000000005
47,2012-06-08,435.0416666666667,10873.333333333334,1367.0,104.57732371794873,22.759000740854283,0.0,0.0,0.0,65.9225
47,2012-06-09,413.875,10543.333333333334,1529.3333333333333,99.4891826923077,22.329360970597534,0.0,0.0,0.0,65.1425
47,2012-06-10,393.625,10269.333333333334,1639.6666666666667,94.62139423076923,21.80346216891716,0.0,0.0,0.0,73.68500000000002
47,2012-06-11,398.875,10493.333333333334,1487.6666666666667,95.88341346153845,21.62262349110546,0.0,0.0,0.0,76.39999999999999
47,2012-06-12,367.4166666666667,10082.0,2049.6666666666665,88.3213141025641,20.72989954594547,0.0,0.0,0.0,70.205
47,2012-06-13,379.75,10240.0,1723.3333333333333,91.2860576923077,21.09516194661458,0.0,0.0,0.0,60.34250000000001
47,2012-06-14,362.5833333333333,9964.666666666666,2060.0,87.15945512820514,20.698081833589796,0.0,0.0,0.0,64.90250000000002
47,2012-06-15,348.2916666666667,9874.0,2026.0,83.72395833333334,20.064807547318434,0.0,0.0,0.0,71.8025
47,2012-06-16,390.1666666666667,10808.666666666666,2474.3333333333335,93.7900641025641,20.533504492279857,0.0,0.0,0.0,74.36
47,2012-06-17,377.125,10306.0,2751.6666666666665,90.65504807692307,20.815182498867973,0.0,0.0,0.0,75.4175
47,2012-06-18,0.0,0.0,41811.61950000003,0.0,0.0,0.0,0.0,0.0,74.0
47,2012-06-19,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,77.50250000000001
47,2012-06-20,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,78.485
47,2012-06-21,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,78.41
47,2012-06-22,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,73.07000000000001
47,2012-06-23,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,69.05
47,2012-06-24,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,69.3725
47,2012-06-25,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,64.6775
47,2012-06-26,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,66.74750000000002
47,2012-06-27,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,68.3225
47,2012-06-28,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,74.825
47,2012-06-29,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,77.36749999999999
47,2012-06-30,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,74.72
47,2012-07-01,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,76.09999999999998
47,2012-07-02,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,74.19500000000002
47,2012-07-03,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,73.28750000000001
47,2012-07-04,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,77.87
47,2012-07-05,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,78.575
47,2012-07-06,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,79.1675
47,2012-07-07,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,76.30999999999999
47,2012-07-08,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,75.335
47,2012-07-09,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,72.215
47,2012-07-10,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,72.83
47,2012-07-11,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,73.4975
47,2012-07-12,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,78.17
47,2012-07-13,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,78.83
47,2012-07-14,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,79.04
47,2012-07-15,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,76.07749999999999
47,2012-07-16,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,79.09999999999998
47,2012-07-17,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,82.99999999999999
47,2012-07-18,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,78.26
47,2012-07-19,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,69.98
47,2012-07-20,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,66.83749999999999
47,2012-07-21,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,70.94
47,2012-07-22,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,74.9525
47,2012-07-23,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,80.7425
47,2012-07-24,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,76.78999999999999
47,2012-07-25,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,72.995
47,2012-07-26,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,73.49
47,2012-07-27,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,73.0925
47,2012-07-28,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,72.74749999999999
47,2012-07-29,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,73.11500000000002
47,2012-07-30,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,74.3225
47,2012-07-31,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,76.61
47,2012-08-01,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,74.63000000000001
47,2012-08-02,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,74.92999999999999
47,2012-08-03,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,80.795
47,2012-08-04,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,84.1925
47,2012-08-05,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,78.5825
47,2012-08-06,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,69.29
47,2012-08-07,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,71.1875
47,2012-08-08,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,75.11749999999999
47,2012-08-09,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,73.05499999999999
47,2012-08-10,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,71.65249999999999
47,2012-08-11,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,67.66250000000001
47,2012-08-12,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,69.245
47,2012-08-13,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,73.44500000000001
47,2012-08-14,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,68.94500000000001
47,2012-08-15,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,70.09249999999999
47,2012-08-16,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,72.455
47,2012-08-17,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,71.06750000000001
47,2012-08-18,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,64.6625
47,2012-08-19,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,65.84750000000001
47,2012-08-20,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,67.06250000000001
47,2012-08-21,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,65.99749999999999
47,2012-08-22,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,68.63000000000001
47,2012-08-23,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,70.9475
47,2012-08-24,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,74.5175
47,2012-08-25,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,77.6975
47,2012-08-26,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,75.65
47,2012-08-27,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,71.82499999999999
47,2012-08-28,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,69.79249999999999
47,2012-08-29,0.0,0.0,43629.51600000003,0.0,0.0,0.0,0.0,0.0,65.39750000000001
47,2012-08-30,425.2916666666667,10844.666666666666,4234.089041666667,102.23357371794873,22.307746639413125,0.0,0.0,0.0,67.4
47,2012-08-31,446.125,11324.666666666666,2786.3333333333335,107.24158653846155,22.408674648260433,0.0,0.0,0.0,75.60499999999999
47,2012-09-01,405.9583333333333,10500.0,4309.666666666667,97.58613782051282,21.99263161375661,0.0,0.0,0.0,75.4175
47,2012-09-02,410.625,10961.333333333334,1447.3333333333333,98.7079326923077,21.309194821189635,0.0,0.0,0.0,72.67249999999999
47,2012-09-03,379.6666666666667,10401.333333333334,1317.0,91.26602564102564,20.7634010596932,0.0,0.0,0.0,76.25
47,2012-09-04,348.1666666666667,9728.0,1289.0,83.69391025641025,20.358635439510238,0.0,0.0,0.0,73.87250000000002
47,2012-09-05,375.2083333333333,10282.0,1249.0,90.1943108974359,20.7577326341611,0.0,0.0,0.0,73.07000000000001
47,2012-09-06,338.9583333333333,9461.333333333334,1290.3333333333333,81.48036858974359,20.37881890619128,0.0,0.0,0.0,73.895
47,2012-09-07,321.1131249999999,8997.399249999999,1921.7003750000001,77.19065504807689,20.301405350088615,0.0,0.0,0.0,72.83
47,2012-09-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,66.19999999999999
47,2012-09-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,61.61750000000001
47,2012-09-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,61.04749999999999
47,2012-09-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,61.535000000000004
47,2012-09-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,66.425
47,2012-09-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,70.00250000000001
47,2012-09-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,65.16499999999999
47,2012-09-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,59.585
47,2012-09-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,60.5675
47,2012-09-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,64.2425
47,2012-09-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,61.73
47,2012-09-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,52.865
47,2012-09-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,60.169999999999995
47,2012-09-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,64.9175
47,2012-09-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,56.2475
47,2012-09-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,51.5675
47,2012-09-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,50.967499999999994
47,2012-09-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,61.407500000000006
47,2012-09-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,60.672500000000014
47,2012-09-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,55.085
47,2012-09-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,54.29749999999999
47,2012-09-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,54.82250000000002
47,2012-09-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,55.3025
47,2012-10-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,56.9675
47,2012-10-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,59.067499999999995
47,2012-10-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,64.54999999999998
47,2012-10-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,64.02499999999999
47,2012-10-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,61.129999999999995
47,2012-10-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,49.2875
47,2012-10-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,45.10999999999999
47,2012-10-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,44.35999999999999
47,2012-10-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,46.550000000000004
47,2012-10-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,48.33499999999999
47,2012-10-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,47.62250000000001
47,2012-10-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,42.815000000000005
47,2012-10-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,42.605
47,2012-10-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,65.9375
47,2012-10-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,54.762499999999996
47,2012-10-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,46.5575
47,2012-10-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,54.63499999999999
47,2012-10-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,56.824999999999996
47,2012-10-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,52.91
47,2012-10-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,49.235000000000014
47,2012-10-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,51.12499999999998
47,2012-10-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,53.67499999999999
47,2012-10-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,53.862500000000004
47,2012-10-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,56.465
47,2012-10-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,67.83500000000001
47,2012-10-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,60.057500000000005
47,2012-10-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,46.16
47,2012-10-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,42.07250000000001
47,2012-10-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,42.425000000000004
47,2012-10-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,50.54750000000001
47,2012-10-31,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,42.76250000000001
47,2012-11-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,42.695000000000014
47,2012-11-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,38.45749999999999
47,2012-11-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,37.90999999999999
47,2012-11-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,34.66249999999999
47,2012-11-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,34.010000000000005
47,2012-11-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,34.3025
47,2012-11-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,33.387499999999996
47,2012-11-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,33.589999999999996
47,2012-11-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,40.8725
47,2012-11-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,47.75000000000001
47,2012-11-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,61.182500000000005
47,2012-11-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,58.497499999999995
47,2012-11-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,36.657500000000006
47,2012-11-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,36.919999999999995
47,2012-11-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,36.86750000000001
47,2012-11-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,37.0325
47,2012-11-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,38.435
47,2012-11-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,40.2275
47,2012-11-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,40.48999999999999
47,2012-11-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,41.915
47,2012-11-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,40.5425
47,2012-11-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,45.785
47,2012-11-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,46.83499999999999
47,2012-11-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,32.9225
47,2012-11-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,30.874999999999996
47,2012-11-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,33.695
47,2012-11-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,32.39000000000001
47,2012-11-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,33.0275
47,2012-11-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,38.89250000000001
47,2012-11-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,29.854999999999993
47,2012-12-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,36.92
47,2012-12-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,51.26000000000002
47,2012-12-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,49.175000000000004
47,2012-12-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,57.53
47,2012-12-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,35.225
47,2012-12-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,31.999999999999996
47,2012-12-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,42.237500000000004
47,2012-12-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,41.74250000000001
47,2012-12-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,33.95000000000001
47,2012-12-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,43.887499999999996
47,2012-12-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,31.534999999999997
47,2012-12-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,34.07
47,2012-12-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,34.92500000000001
47,2012-12-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,37.917500000000004
47,2012-12-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,35.105
47,2012-12-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,48.07249999999999
47,2012-12-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,45.95750000000001
47,2012-12-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,40.98500000000001
47,2012-12-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,37.1975
47,2012-12-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,37.04
47,2012-12-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,35.712500000000006
47,2012-12-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,30.597499999999993
47,2012-12-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,31.62500000000001
47,2012-12-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,29.1725
47,2012-12-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,29.960000000000004
47,2012-12-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,25.9475
47,2012-12-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,24.672500000000003
47,2012-12-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,24.7925
47,2012-12-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,26.150000000000002
47,2012-12-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,25.534999999999997
47,2012-12-31,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,31.0925
47,2013-01-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,24.372500000000002
47,2013-01-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,22.152500000000003
47,2013-01-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,24.185000000000006
47,2013-01-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,30.702499999999997
47,2013-01-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,31.069999999999997
47,2013-01-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,33.87500000000001
47,2013-01-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,29.20999999999999
47,2013-01-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,31.78250000000001
47,2013-01-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,37.52
47,2013-01-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,36.379999999999995
47,2013-01-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,44.105
47,2013-01-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,52.36249999999999
47,2013-01-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,53.405
47,2013-01-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,33.440000000000005
47,2013-01-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,27.80749999999999
47,2013-01-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,32.2175
47,2013-01-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,26.022499999999997
47,2013-01-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,20.892500000000002
47,2013-01-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,40.9775
47,2013-01-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,30.49250000000001
47,2013-01-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,17.277500000000003
47,2013-01-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,8.0975
47,2013-01-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,9.927499999999997
47,2013-01-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,10.775000000000004
47,2013-01-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,9.612499999999999
47,2013-01-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,16.505
47,2013-01-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,21.680000000000003
47,2013-01-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,35.195
47,2013-01-29,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,43.505
47,2013-01-30,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,58.43000000000001
47,2013-01-31,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,29.232499999999998
47,2013-02-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,19.377499999999994
47,2013-02-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,16.550000000000004
47,2013-02-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,16.474999999999998
47,2013-02-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,17.390000000000004
47,2013-02-05,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,21.425
47,2013-02-06,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,24.73249999999999
47,2013-02-07,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,24.740000000000006
47,2013-02-08,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,27.207499999999996
47,2013-02-09,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,16.797500000000007
47,2013-02-10,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,24.4175
47,2013-02-11,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,38.607499999999995
47,2013-02-12,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,31.879999999999992
47,2013-02-13,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,30.9725
47,2013-02-14,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,32.682500000000005
47,2013-02-15,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,31.159999999999997
47,2013-02-16,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,24.0725
47,2013-02-17,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,15.934999999999997
47,2013-02-18,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,22.834999999999997
47,2013-02-19,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,34.1975
47,2013-02-20,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,20.532500000000002
47,2013-02-21,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,18.949999999999996
47,2013-02-22,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,28.25
47,2013-02-23,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,33.2225
47,2013-02-24,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,29.91499999999999
47,2013-02-25,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,30.8
47,2013-02-26,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,34.23499999999999
47,2013-02-27,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,34.18250000000001
47,2013-02-28,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,33.102500000000006
47,2013-03-01,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,28.160000000000007
47,2013-03-02,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,23.247500000000006
47,2013-03-03,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,22.249999999999996
47,2013-03-04,354.7799999999998,9351.089999999998,2978.6820000000002,85.28365384615381,21.58151509610109,0.0,0.0,0.0,24.2225
47,2013-03-05,374.95625,9846.738541666668,1233.9460416666668,90.13371394230771,21.66073696779253,0.0,0.0,0.0,27.102500000000003
47,2013-03-06,448.7916666666667,11763.333333333334,1592.0,107.88261217948718,21.70198297440257,0.0,0.0,0.0,32.39749999999999
47,2013-03-07,448.5416666666667,11589.333333333334,941.0,107.82251602564104,22.01554170980979,0.0,0.0,0.0,34.2725
47,2013-03-08,439.7916666666667,11426.666666666666,981.3333333333334,105.71915064102564,21.893362869506028,0.0,0.0,0.0,34.887499999999996
47,2013-03-09,441.125,11498.666666666666,987.0,106.03966346153845,21.82223482432746,0.0,0.0,0.0,36.185
47,2013-03-10,439.4583333333333,11073.111125000001,762.0,105.63902243589745,22.575276793414382,0.0,0.0,0.0,53.0525
47,2013-03-11,434.75,11320.0,776.6666666666666,104.50721153846155,21.84631551825677,0.0,0.0,0.0,55.08500000000001
47,2013-03-12,440.3333333333333,11530.666666666666,931.3333333333334,105.84935897435896,21.72261890995991,0.0,0.0,0.0,36.065000000000005
47,2013-03-13,452.0416666666667,11517.333333333334,806.6666666666666,108.66386217948718,22.326033345874812,0.0,0.0,0.0,30.964999999999993
47,2013-03-14,459.75,11516.0,700.6666666666666,110.51682692307692,22.709371743660995,0.0,0.0,0.0,26.652500000000003
47,2013-03-15,447.125,11306.666666666666,674.6666666666666,107.48197115384615,22.494658387382074,0.0,0.0,0.0,31.28
47,2013-03-16,427.375,11056.0,1006.0,102.734375,21.98852621502653,0.0,0.0,0.0,26.787500000000005
47,2013-03-17,424.8333333333333,10910.666666666666,655.3333333333334,102.12339743589745,22.148908815023013,0.0,0.0,0.0,25.932499999999994
47,2013-03-18,400.0833333333333,10536.0,976.0,96.1738782051282,21.60029765671138,0.0,0.0,0.0,28.504999999999995
47,2013-03-19,396.6666666666667,10709.333333333334,905.0,95.3525641025641,21.06921273240372,0.0,0.0,0.0,30.560000000000002
47,2013-03-20,341.9583333333333,9390.0,1870.3333333333333,82.20152243589743,20.715367264229084,0.0,0.0,0.0,26.9075
47,2013-03-21,280.8333333333333,8085.333333333333,829.3333333333334,67.50801282051282,19.757671641380824,0.0,0.0,0.0,24.950000000000003
47,2013-03-22,437.375,11354.666666666666,1180.6666666666667,105.13822115384615,21.911121345115077,0.0,0.0,0.0,27.905
47,2013-03-23,451.4166666666667,11603.333333333334,1129.3333333333333,108.51362179487178,22.129920760317916,0.0,0.0,0.0,32.3825
47,2013-03-24,410.0,10700.666666666666,898.6666666666666,98.5576923076923,21.7950594978506,0.0,0.0,0.0,31.842500000000012
47,2013-03-25,386.125,10485.333333333334,1116.0,92.81850961538461,20.947428550991862,0.0,0.0,0.0,35.2925
47,2013-03-26,298.2083333333333,7856.0,16717.666666666668,71.68469551282051,21.592520401957458,0.0,0.0,0.0,36.89000000000001
47,2013-03-27,212.625,6136.0,18891.666666666668,51.11177884615385,19.711243073663624,0.0,0.0,0.0,33.54500000000001
47,2013-03-28,140.41666666666666,470.6666666666667,253.66666666666666,33.75400641025641,169.70328729933902,0.0,0.0,0.0,34.61750000000001
47,2013-03-29,452.0416666666667,0.0,0.0,108.66386217948718,0.0,0.0,0.0,0.0,37.52
47,2013-03-30,459.7083333333333,0.0,0.0,110.5068108974359,0.0,0.0,0.0,0.0,39.0875
47,2013-03-31,459.625,0.0,0.0,110.48677884615385,0.0,0.0,0.0,0.0,46.0925
47,2013-04-01,428.4583333333333,0.0,0.0,102.99479166666667,0.0,0.0,0.0,0.0,34.14500000000001
47,2013-04-02,414.875,0.0,0.0,99.7295673076923,0.0,0.0,0.0,0.0,28.144999999999996
47,2013-04-03,421.75,0.0,0.0,101.38221153846155,0.0,0.0,0.0,0.0,29.614999999999995
47,2013-04-04,397.4166666666667,0.0,0.0,95.53285256410257,0.0,0.0,0.0,0.0,34.82750000000001
47,2013-04-05,319.25,0.0,0.0,76.74278846153845,0.0,0.0,0.0,0.0,36.92
47,2013-04-06,356.5416666666667,0.0,0.0,85.70713141025641,0.0,0.0,0.0,0.0,38.3375
47,2013-04-07,346.0,0.0,0.0,83.17307692307693,0.0,0.0,0.0,0.0,52.879999999999995
47,2013-04-08,343.2083333333333,0.0,0.0,82.5020032051282,0.0,0.0,0.0,0.0,48.56
47,2013-04-09,300.5416666666667,0.0,0.0,72.24559294871796,0.0,0.0,0.0,0.0,48.95000000000001
47,2013-04-10,296.3333333333333,0.0,0.0,71.23397435897436,0.0,0.0,0.0,0.0,43.60249999999999
47,2013-04-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,35.12750000000002
47,2013-04-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,38.690000000000005
47,2013-04-13,215.54166666666666,0.0,0.0,51.812900641025635,0.0,0.0,0.0,0.0,39.10999999999999
47,2013-04-14,339.0833333333333,0.0,0.0,81.51041666666666,0.0,0.0,0.0,0.0,40.137499999999996
47,2013-04-15,349.2916666666667,0.0,0.0,83.96434294871796,0.0,0.0,0.0,0.0,56.24
47,2013-04-16,373.0416666666667,0.0,0.0,89.67347756410257,0.0,0.0,0.0,0.0,55.527499999999996
47,2013-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,47.24750000000001
47,2013-04-18,386.9166666666667,0.0,0.0,93.0088141025641,0.0,0.0,0.0,0.0,64.955
47,2013-04-19,415.4583333333333,0.0,0.0,99.86979166666666,0.0,0.0,0.0,0.0,54.964999999999996
47,2013-04-20,436.0833333333333,0.0,0.0,104.82772435897436,0.0,0.0,0.0,0.0,36.35
47,2013-04-21,424.8333333333333,0.0,0.0,102.12339743589745,0.0,0.0,0.0,0.0,36.48500000000001
47,2013-04-22,392.9583333333333,0.0,0.0,94.46113782051282,0.0,0.0,0.0,0.0,48.5825
47,2013-04-23,410.0833333333333,0.0,0.0,98.57772435897436,0.0,0.0,0.0,0.0,54.20000000000001
47,2013-04-24,421.3333333333333,0.0,0.0,101.28205128205127,0.0,0.0,0.0,0.0,52.61000000000001
47,2013-04-25,412.2916666666667,0.0,0.0,99.10857371794873,0.0,0.0,0.0,0.0,42.845000000000006
47,2013-04-26,429.7916666666667,0.0,0.0,103.31530448717949,0.0,0.0,0.0,0.0,45.410000000000004
47,2013-04-27,429.6666666666667,0.0,0.0,103.28525641025641,0.0,0.0,0.0,0.0,55.07750000000001
47,2013-04-28,412.375,0.0,0.0,99.12860576923077,0.0,0.0,0.0,0.0,59.7125
47,2013-04-29,400.4583333333333,0.0,0.0,96.26402243589743,0.0,0.0,0.0,0.0,58.13749999999999
47,2013-04-30,367.3333333333333,0.0,0.0,88.30128205128204,0.0,0.0,0.0,0.0,63.9575
47,2013-05-01,385.7083333333333,0.0,0.0,92.71834935897436,0.0,0.0,0.0,0.0,67.1525
47,2013-05-02,404.0833333333333,0.0,0.0,97.13541666666666,0.0,0.0,0.0,0.0,67.2725
47,2013-05-03,325.75,0.0,0.0,78.30528846153845,0.0,0.0,0.0,0.0,68.5025
47,2013-05-04,322.6666666666667,0.0,0.0,77.56410256410257,0.0,0.0,0.0,0.0,64.96249999999999
47,2013-05-05,435.875,0.0,0.0,104.77764423076923,0.0,0.0,0.0,0.0,65.06
47,2013-05-06,422.2916666666667,0.0,0.0,101.51241987179486,0.0,0.0,0.0,0.0,63.84499999999999
47,2013-05-07,440.2083333333333,0.0,0.0,105.8193108974359,0.0,0.0,0.0,0.0,66.80750000000002
47,2013-05-08,363.6666666666667,0.0,0.0,87.4198717948718,0.0,0.0,0.0,0.0,62.93749999999999
47,2013-05-09,465.125,0.0,0.0,111.80889423076923,0.0,0.0,0.0,0.0,57.5
47,2013-05-10,412.875,9579.138874999999,673.0,99.24879807692307,24.51755482039611,0.0,0.0,0.0,60.44
47,2013-05-11,428.25,11475.625,1078.5,102.94471153846155,21.227852513479657,0.0,0.0,0.0,48.672500000000014
47,2013-05-12,392.75,11112.041666666666,1193.3333333333333,94.4110576923077,20.105152443482858,0.0,0.0,0.0,42.267500000000005
47,2013-05-13,344.0,10318.416666666666,849.0,82.6923076923077,18.964020642701968,0.0,0.0,0.0,39.77
47,2013-05-14,325.625,9868.75,2380.8333333333335,78.27524038461539,18.768978256280345,0.0,0.0,0.0,47.58499999999999
47,2013-05-15,439.4583333333333,11877.25,970.3333333333334,105.63902243589745,21.04683732439,0.0,0.0,0.0,61.805
47,2013-05-16,191.91666666666666,5957.083333333333,6140.666666666667,46.1338141025641,18.325846914271057,0.0,0.0,0.0,61.092499999999994
47,2013-05-17,402.4583333333333,11281.0,741.6666666666666,96.74479166666666,20.293565754611983,0.0,0.0,0.0,55.580000000000005
47,2013-05-18,396.2083333333333,11289.291666666666,974.8333333333334,95.24238782051282,19.963742066289463,0.0,0.0,0.0,61.9625
47,2013-05-19,369.3333333333333,10306.5,616.0,88.78205128205127,20.384137302780875,0.0,0.0,0.0,69.5975
