ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
47,2013-05-20,372.2916666666667,10905.333333333334,594.8333333333334,89.4931891025641,19.419113863756778,0.0,0.0,0.0,74.28500000000001
47,2013-05-21,373.2916666666667,11129.416666666666,866.5,89.73357371794873,19.079233837253124,0.0,0.0,0.0,73.805
47,2013-05-22,429.6666666666667,11917.416666666666,953.6666666666666,103.28525641025641,20.508532097047507,0.0,0.0,0.0,74.48
47,2013-05-23,428.5,11724.25,873.8333333333334,103.0048076923077,20.789823087475394,0.0,0.0,0.0,61.654999999999994
47,2013-05-24,413.375,11178.0,755.5,99.36899038461539,21.03609582811475,0.0,0.0,0.0,43.407500000000006
47,2013-05-25,412.9166666666667,10965.083333333334,980.5,99.2588141025641,21.420791502319233,0.0,0.0,0.0,49.085
47,2013-05-26,358.9166666666667,9978.291666666666,965.6666666666666,86.27804487179486,20.460793361143708,0.0,0.0,0.0,52.14500000000001
47,2013-05-27,385.125,10856.75,1142.0,92.578125,20.178408593732012,0.0,0.0,0.0,57.305
47,2013-05-28,372.0416666666667,10562.916666666666,1007.3333333333334,89.43309294871796,20.035157718959145,0.0,0.0,0.0,59.285000000000004
47,2013-05-29,351.5416666666667,10326.833333333334,839.6666666666666,84.50520833333334,19.36398231683371,0.0,0.0,0.0,69.05
47,2013-05-30,48.625,2026.0833333333333,10640.166666666666,11.688701923076923,13.651719244848437,0.0,0.0,0.0,73.0775
47,2013-05-31,373.0833333333333,10671.625,3843.5,89.68349358974359,19.8865904781241,0.0,0.0,0.0,76.5875
47,2013-06-01,423.7916666666667,11819.666666666666,748.8333333333334,101.87299679487178,20.39539973396505,0.0,0.0,0.0,73.355
47,2013-06-02,420.8333333333333,11632.0,941.0,101.16185897435896,20.579782305517348,0.0,0.0,0.0,66.08
47,2013-06-03,399.125,11367.791666666666,780.8333333333334,95.94350961538461,19.971830134114292,0.0,0.0,0.0,53.63749999999999
47,2013-06-04,403.6666666666667,11272.208333333334,1408.5,97.03525641025641,20.370370096562468,0.0,0.0,0.0,57.245
47,2013-06-05,416.7916666666667,11724.666666666666,985.1666666666666,100.19030448717949,20.221043360626222,0.0,0.0,0.0,58.83500000000001
47,2013-06-06,414.8333333333333,11514.583333333334,1143.3333333333333,99.71955128205127,20.49323201254448,0.0,0.0,0.0,56.85500000000001
47,2013-06-07,419.1666666666667,11842.166666666666,1076.0,100.76121794871796,20.134488808823463,0.0,0.0,0.0,57.815
47,2013-06-08,443.6666666666667,11922.083333333334,1186.1666666666667,106.65064102564104,21.168480527499153,0.0,0.0,0.0,58.129999999999995
47,2013-06-09,459.7916666666667,11938.208333333334,982.5,110.52684294871796,21.90821428862278,0.0,0.0,0.0,64.61749999999999
47,2013-06-10,445.0416666666667,11871.625,798.1666666666666,106.98116987179486,21.32433720928872,0.0,0.0,0.0,67.5425
47,2013-06-11,356.9583333333333,10115.041666666666,4621.0,85.80729166666666,20.074044705148957,0.0,0.0,0.0,64.3025
47,2013-06-12,407.2916666666667,11465.166666666666,1009.3333333333334,97.90665064102564,20.20738844228654,0.0,0.0,0.0,68.2175
47,2013-06-13,391.0,11576.5,1190.8333333333333,93.99038461538461,19.21252825407794,0.0,0.0,0.0,62.01499999999999
47,2013-06-14,421.0833333333333,11661.458333333334,946.0,101.22195512820514,20.53998987643293,0.0,0.0,0.0,61.940000000000005
47,2013-06-15,419.875,11718.291666666666,958.8333333333334,100.93149038461537,20.381716262680495,0.0,0.0,0.0,62.6
47,2013-06-16,412.5416666666667,11429.916666666666,864.6666666666666,99.16866987179486,20.53098532846307,0.0,0.0,0.0,65.32249999999999
47,2013-06-17,377.0416666666667,10976.958333333334,778.6666666666666,90.63501602564102,19.53855171375394,0.0,0.0,0.0,67.9175
47,2013-06-18,406.0416666666667,11854.791666666666,969.8333333333334,97.60616987179486,19.483263916958098,0.0,0.0,0.0,62.91499999999999
47,2013-06-19,424.4583333333333,11853.541666666666,880.5,102.03325320512822,20.369106162597912,0.0,0.0,0.0,60.732499999999995
47,2013-06-20,410.2083333333333,11874.25,1125.1666666666667,98.60777243589743,19.65093994240572,0.0,0.0,0.0,64.61749999999999
47,2013-06-21,388.5833333333333,11330.541666666666,960.0,93.40945512820514,19.508260000318707,0.0,0.0,0.0,69.635
47,2013-06-22,341.625,10108.708333333334,996.0,82.12139423076923,19.223790131446073,0.0,0.0,0.0,75.17750000000001
47,2013-06-23,358.7916666666667,10799.0,1022.3333333333334,86.2479967948718,18.89921842042987,0.0,0.0,0.0,77.05250000000001
47,2013-06-24,398.6666666666667,11247.041666666666,861.0,95.83333333333334,20.16307004187521,0.0,0.0,0.0,76.41499999999999
47,2013-06-25,411.6666666666667,11603.333333333334,1531.0,98.95833333333334,20.181245810590823,0.0,0.0,0.0,73.2425
47,2013-06-26,423.125,11709.708333333334,815.8333333333334,101.71274038461537,20.554534520856983,0.0,0.0,0.0,71.7125
47,2013-06-27,401.75,11226.458333333334,2083.1666666666665,96.57451923076923,20.356267745467367,0.0,0.0,0.0,70.6025
47,2013-06-28,396.8333333333333,11382.375,812.6666666666666,95.3926282051282,19.831715944851386,0.0,0.0,0.0,65.94500000000001
47,2013-06-29,372.5416666666667,11228.208333333334,801.8333333333334,89.55328525641025,18.873368908416428,0.0,0.0,0.0,66.78500000000001
47,2013-06-30,402.3333333333333,11440.875,783.0,96.71474358974359,20.00376816555649,0.0,0.0,0.0,69.185
47,2013-07-01,399.2083333333333,11435.75,786.3333333333334,95.96354166666666,19.857290247202364,0.0,0.0,0.0,64.8425
47,2013-07-02,393.75,11212.625,760.0,94.6514423076923,19.975529815721117,0.0,0.0,0.0,67.22749999999999
47,2013-07-03,400.5416666666667,11649.166666666666,835.6666666666666,96.28405448717949,19.558605169659252,0.0,0.0,0.0,76.085
47,2013-07-04,395.1666666666667,11344.583333333334,798.3333333333334,94.99198717948718,19.814211383308237,0.0,0.0,0.0,75.08
47,2013-07-05,392.5416666666667,11497.833333333334,869.5,94.36097756410257,19.420248863312413,0.0,0.0,0.0,74.38250000000001
47,2013-07-06,349.5416666666667,10502.0,766.5,84.0244391025641,18.93267486087306,0.0,0.0,0.0,76.0925
47,2013-07-07,329.125,10776.083333333334,728.8333333333334,79.11658653846155,17.373405999396812,0.0,0.0,0.0,74.39750000000001
47,2013-07-08,379.2916666666667,11306.75,768.5,91.17588141025641,19.081853145736446,0.0,0.0,0.0,74.27749999999999
47,2013-07-09,332.0,10139.958333333334,1808.5,79.8076923076923,18.624599870972514,0.0,0.0,0.0,73.99999999999999
47,2013-07-10,56.916666666666664,1793.6666666666667,962.3333333333334,13.681891025641027,18.05023075017035,0.0,0.0,0.0,75.29
47,2013-07-11,259.1666666666667,9066.833333333334,1185.5,62.29967948717948,16.259550988646044,0.0,0.0,0.0,69.275
47,2013-07-12,288.5,9162.583333333334,665.5,69.35096153846155,17.91071477294431,0.0,0.0,0.0,68.075
47,2013-07-13,305.25,10204.5,871.8333333333334,73.37740384615384,17.01566710764859,0.0,0.0,0.0,73.0925
47,2013-07-14,47.916666666666664,1745.5,9695.333333333334,11.518429487179487,15.615352175435246,0.0,0.0,0.0,79.60249999999999
47,2013-07-15,0.0,363.8333333333333,8303.833333333334,0.0,0.0,0.0,0.0,0.0,81.08749999999999
47,2013-07-16,256.3333333333333,7610.416666666667,6221.833333333333,61.618589743589745,19.159390455333515,0.0,0.0,0.0,81.215
47,2013-07-17,359.8333333333333,10873.25,782.1666666666666,86.49839743589743,18.824656330392887,0.0,0.0,0.0,81.05
47,2013-07-18,350.3333333333333,10169.166666666666,946.8333333333334,84.21474358974359,19.59661831789997,0.0,0.0,0.0,81.77
47,2013-07-19,294.25,9276.166666666666,1937.3333333333333,70.73317307692307,18.044006144779633,0.0,0.0,0.0,81.61999999999998
47,2013-07-20,316.75,9502.75,835.3333333333334,76.14182692307693,18.96061227890172,0.0,0.0,0.0,73.23499999999999
47,2013-07-21,283.8333333333333,8927.416666666666,869.8333333333334,68.22916666666666,18.085171459953266,0.0,0.0,0.0,71.825
47,2013-07-22,266.2083333333333,8470.5,787.3333333333334,63.99238782051282,17.877123382458073,0.0,0.0,0.0,70.7375
47,2013-07-23,205.83333333333334,7354.666666666667,2953.8333333333335,49.47916666666667,15.919805263475947,0.0,0.0,0.0,71.97500000000001
47,2013-07-24,218.125,7141.666666666667,792.5,52.433894230769226,17.373643523920652,0.0,0.0,0.0,62.33000000000001
47,2013-07-25,81.625,2638.1666666666665,21231.666666666668,19.621394230769234,17.599729926085033,0.0,0.0,0.0,63.987500000000004
47,2013-07-26,256.9583333333333,8219.833333333334,773.8333333333334,61.76883012820513,17.782168974769696,0.0,0.0,0.0,66.34249999999999
47,2013-07-27,214.91666666666666,7289.166666666667,6717.5,51.662660256410255,16.77170648984414,0.0,0.0,0.0,69.2975
47,2013-07-28,299.0,9475.916666666666,1037.5,71.875,17.948782439693613,0.0,0.0,0.0,67.2275
47,2013-07-29,324.5833333333333,9799.083333333334,1243.8333333333333,78.02483974358975,18.841948084713138,0.0,0.0,0.0,63.5975
47,2013-07-30,380.0,11286.5,847.8333333333334,91.34615384615384,19.151789010469734,0.0,0.0,0.0,65.93750000000001
47,2013-07-31,308.2916666666667,9815.083333333334,3254.6666666666665,74.10857371794873,17.867049156202334,0.0,0.0,0.0,68.6075
47,2013-08-01,404.0833333333333,11733.083333333334,973.0,97.13541666666666,19.590423328148564,0.0,0.0,0.0,69.12500000000001
47,2013-08-02,422.8333333333333,11776.416666666666,929.5,101.64262820512822,20.424013624216006,0.0,0.0,0.0,68.255
47,2013-08-03,429.9583333333333,11835.583333333334,850.1666666666666,103.35536858974359,20.664349618969162,0.0,0.0,0.0,67.805
47,2013-08-04,418.8333333333333,11503.5,926.0,100.68108974358974,20.71077160091373,0.0,0.0,0.0,64.07000000000001
47,2013-08-05,388.25,11215.166666666666,1046.3333333333333,93.32932692307693,19.692042769463967,0.0,0.0,0.0,62.9675
47,2013-08-06,377.8333333333333,11211.333333333334,966.8333333333334,90.82532051282051,19.1702617391132,0.0,0.0,0.0,68.3225
47,2013-08-07,357.2916666666667,10643.333333333334,756.6666666666666,85.88741987179486,19.095465993318715,0.0,0.0,0.0,73.76
47,2013-08-08,320.5,10080.166666666666,850.5,77.04326923076923,18.086117954398905,0.0,0.0,0.0,73.80499999999999
47,2013-08-09,330.5833333333333,10217.583333333334,748.3333333333334,79.46714743589743,18.404236433381456,0.0,0.0,0.0,69.62750000000001
47,2013-08-10,313.8333333333333,10075.166666666666,1123.5,75.44070512820514,17.718700545345268,0.0,0.0,0.0,67.28
47,2013-08-11,315.5833333333333,9266.25,831.5,75.8613782051282,19.37291994544119,0.0,0.0,0.0,66.03500000000001
47,2013-08-12,294.0416666666667,8945.083333333334,1008.5,70.68309294871796,18.698618576933946,0.0,0.0,0.0,69.32
47,2013-08-13,297.4166666666667,8987.166666666666,1501.3333333333333,71.49439102564102,18.824677472198008,0.0,0.0,0.0,64.88000000000001
47,2013-08-14,232.04166666666666,8236.25,1935.3333333333333,55.779246794871796,16.02586549973862,0.0,0.0,0.0,61.175000000000004
47,2013-08-15,263.5416666666667,8529.666666666666,815.5,63.35136217948718,17.575280556749647,0.0,0.0,0.0,63.6275
47,2013-08-16,265.0833333333333,9120.166666666666,1312.5,63.72195512820513,16.533495671984554,0.0,0.0,0.0,65.165
47,2013-08-17,287.7083333333333,9404.5,1146.6666666666667,69.16065705128204,17.402104341302334,0.0,0.0,0.0,68.1575
47,2013-08-18,310.6666666666667,9370.333333333334,1498.6666666666667,74.67948717948718,18.85926031328187,0.0,0.0,0.0,70.01
47,2013-08-19,336.5416666666667,9950.5,803.8333333333334,80.8994391025641,19.23884408377022,0.0,0.0,0.0,70.25
47,2013-08-20,320.4166666666667,10353.25,893.3333333333334,77.02323717948718,17.604489465197457,0.0,0.0,0.0,70.66250000000001
47,2013-08-21,309.5,9691.083333333334,3858.5,74.39903846153845,18.166587842776433,0.0,0.0,0.0,72.5525
47,2013-08-22,328.125,10958.833333333334,1103.1666666666667,78.87620192307693,17.031779918786977,0.0,0.0,0.0,71.99749999999999
47,2013-08-23,209.08333333333334,6637.0,5900.5,50.260416666666664,17.919778430683202,0.0,0.0,0.0,67.2575
47,2013-08-24,329.5416666666667,9822.833333333334,995.8333333333334,79.2167467948718,19.08352492209195,0.0,0.0,0.0,65.57000000000001
47,2013-08-25,345.7083333333333,10162.666666666666,1287.3333333333333,83.10296474358975,19.350277841555148,0.0,0.0,0.0,69.41750000000002
47,2013-08-26,341.3333333333333,9935.0,933.1666666666666,82.05128205128204,19.543208633898114,0.0,0.0,0.0,72.32749999999997
47,2013-08-27,332.2083333333333,10153.666666666666,796.0,79.85777243589743,18.6111263856516,0.0,0.0,0.0,74.0975
47,2013-08-28,342.125,10450.166666666666,1116.8333333333333,82.24158653846155,18.622870847354907,0.0,0.0,0.0,74.95249999999999
47,2013-08-29,300.0833333333333,9536.833333333334,1239.1666666666667,72.13541666666666,17.89875075001602,0.0,0.0,0.0,75.03500000000001
47,2013-08-30,324.4583333333333,9404.833333333334,1250.0,77.99479166666666,19.624240934035097,0.0,0.0,0.0,73.07750000000001
47,2013-08-31,280.7083333333333,8737.833333333334,1616.8333333333333,67.47796474358975,18.274124814821878,0.0,0.0,0.0,74.53249999999998
47,2013-09-01,391.4166666666667,11257.75,1924.8333333333333,94.09054487179486,19.77756187712662,0.0,0.0,0.0,73.5275
47,2013-09-02,404.5833333333333,11512.25,1884.6666666666667,97.25560897435898,19.990921506318145,0.0,0.0,0.0,71.58500000000002
47,2013-09-03,422.25,11768.0,1380.3333333333333,101.50240384615385,20.410424456152278,0.0,0.0,0.0,63.215
47,2013-09-04,413.1666666666667,11581.166666666666,1623.5,99.31891025641025,20.293548913225976,0.0,0.0,0.0,67.5875
47,2013-09-05,383.7916666666667,11381.5,891.6666666666666,92.25761217948718,19.181434174366785,0.0,0.0,0.0,59.585
47,2013-09-06,383.0833333333333,11320.916666666666,814.8333333333334,92.08733974358975,19.248491607226548,0.0,0.0,0.0,56.787499999999994
47,2013-09-07,382.0,11489.833333333334,967.5,91.82692307692307,18.911878617328362,0.0,0.0,0.0,61.03999999999999
47,2013-09-08,364.0833333333333,11116.833333333334,1290.8333333333333,87.52003205128204,18.629651979230697,0.0,0.0,0.0,62.7575
47,2013-09-09,380.125,11357.416666666666,853.0,91.37620192307693,19.038464219416095,0.0,0.0,0.0,61.79750000000001
47,2013-09-10,409.7916666666667,11923.333333333334,1710.0,98.50761217948718,19.550167155903456,0.0,0.0,0.0,78.28250000000001
47,2013-09-11,408.25,11857.166666666666,2408.5,98.13701923076923,19.585303543567186,0.0,0.0,0.0,80.49500000000002
47,2013-09-12,431.125,11885.5,1334.6666666666667,103.6358173076923,20.633399590537493,0.0,0.0,0.0,68.93750000000001
47,2013-09-13,407.0416666666667,11508.833333333334,1140.5,97.84655448717949,20.11836137942354,0.0,0.0,0.0,53.74250000000001
47,2013-09-14,385.0,11005.666666666666,1012.3333333333334,92.54807692307693,19.89891571008874,0.0,0.0,0.0,53.93
47,2013-09-15,397.7916666666667,11475.083333333334,996.3333333333334,95.6229967948718,19.718999256843937,0.0,0.0,0.0,57.004999999999995
47,2013-09-16,403.3333333333333,11372.75,1799.6666666666667,96.9551282051282,20.17361187438785,0.0,0.0,0.0,51.140000000000015
47,2013-09-17,413.2083333333333,11537.916666666666,2050.5,99.32892628205127,20.37167370866587,0.0,0.0,0.0,51.41
47,2013-09-18,378.25,11014.416666666666,1000.0,90.92548076923077,19.534507804165752,0.0,0.0,0.0,58.94750000000001
47,2013-09-19,298.5416666666667,9011.166666666666,3826.3333333333335,71.76482371794873,18.84555659336256,0.0,0.0,0.0,63.544999999999995
47,2013-09-20,341.2916666666667,10657.666666666666,744.6666666666666,82.04126602564102,18.215814254735765,0.0,0.0,0.0,70.37
47,2013-09-21,378.1666666666667,10394.333333333334,947.1666666666666,90.90544871794873,20.695296048060374,0.0,0.0,0.0,62.5625
47,2013-09-22,377.9583333333333,9781.833333333334,2811.8333333333335,90.85536858974359,21.97903923372692,0.0,0.0,0.0,52.152499999999975
47,2013-09-23,408.125,10406.5,1202.0,98.10697115384616,22.30866325533721,0.0,0.0,0.0,52.92500000000001
47,2013-09-24,418.0833333333333,10628.333333333334,1189.5,100.50080128205127,22.376014060948197,0.0,0.0,0.0,52.535000000000004
47,2013-09-25,406.0416666666667,10792.666666666666,1425.5,97.60616987179486,21.40064562871909,0.0,0.0,0.0,56.04500000000001
47,2013-09-26,427.5416666666667,10937.833333333334,1415.0,102.7744391025641,22.234746496614708,0.0,0.0,0.0,58.1225
47,2013-09-27,435.6666666666667,11276.166666666666,1123.8333333333333,104.7275641025641,21.977479541412322,0.0,0.0,0.0,58.625
47,2013-09-28,446.2083333333333,11628.166666666666,959.3333333333334,107.26161858974359,21.827875441337362,0.0,0.0,0.0,61.902499999999996
47,2013-09-29,276.6666666666667,7298.333333333333,9187.5,66.50641025641025,21.56344675344447,0.0,0.0,0.0,63.462500000000006
47,2013-09-30,302.7916666666667,8394.5,5010.666666666667,72.78645833333334,20.517957359646857,0.0,0.0,0.0,64.955
47,2013-10-01,366.3333333333333,10029.666666666666,954.1666666666666,88.06089743589743,20.776623793856004,0.0,0.0,0.0,65.5475
47,2013-10-02,337.2916666666667,9454.333333333334,1956.8333333333333,81.07972756410257,20.293630052063133,0.0,0.0,0.0,66.77
47,2013-10-03,352.375,9923.166666666666,723.6666666666666,84.70552884615384,20.199463796839044,0.0,0.0,0.0,61.962500000000006
47,2013-10-04,358.3333333333333,10352.5,1069.5,86.13782051282051,19.68915184201347,0.0,0.0,0.0,66.6725
47,2013-10-05,388.9166666666667,10874.666666666666,1172.5,93.48958333333334,20.34349839586399,0.0,0.0,0.0,61.51249999999998
47,2013-10-06,396.375,11135.666666666666,1112.5,95.28245192307693,20.247670772592567,0.0,0.0,0.0,70.91
47,2013-10-07,392.9583333333333,10955.0,956.1666666666666,94.46113782051282,20.404180612607128,0.0,0.0,0.0,58.4675
47,2013-10-08,323.7083333333333,9291.166666666666,3093.8333333333335,77.8145032051282,19.81840353143069,0.0,0.0,0.0,53.960000000000015
47,2013-10-09,415.5,11735.0,1318.8333333333333,99.8798076923077,20.140626331487006,0.0,0.0,0.0,55.9925
47,2013-10-10,442.125,11746.166666666666,1418.8333333333333,106.28004807692308,21.410852121968873,0.0,0.0,0.0,56.03
47,2013-10-11,453.9583333333333,11614.0,2044.8333333333333,109.12459935897436,22.234082309664576,0.0,0.0,0.0,57.4475
47,2013-10-12,463.9583333333333,11870.833333333334,1237.8333333333333,111.52844551282051,22.232218907218908,0.0,0.0,0.0,61.4
47,2013-10-13,465.25,11779.666666666666,1574.6666666666667,111.8389423076923,22.466655111916015,0.0,0.0,0.0,63.20749999999999
47,2013-10-14,458.0833333333333,11572.333333333334,1102.0,110.1161858974359,22.516899741721154,0.0,0.0,0.0,55.86500000000001
47,2013-10-15,456.75,11551.166666666666,1436.1666666666667,109.79567307692308,22.492500757499243,0.0,0.0,0.0,57.402499999999996
47,2013-10-16,451.6666666666667,11510.666666666666,969.6666666666666,108.57371794871796,22.320432256071662,0.0,0.0,0.0,62.652499999999996
47,2013-10-17,427.875,10994.333333333334,938.6666666666666,102.8545673076923,22.137728147833734,0.0,0.0,0.0,54.68
47,2013-10-18,410.375,10591.833333333334,968.3333333333334,98.64783653846155,22.039147692404523,0.0,0.0,0.0,53.495000000000005
47,2013-10-19,410.7916666666667,11155.833333333334,1219.0,98.7479967948718,20.946171036577773,0.0,0.0,0.0,51.63499999999999
47,2013-10-20,408.125,11094.0,852.3333333333334,98.10697115384616,20.92618570097951,0.0,0.0,0.0,47.27
47,2013-10-21,355.625,10190.333333333334,6123.333333333333,85.48677884615384,19.85129902521998,0.0,0.0,0.0,54.71
47,2013-10-22,384.25,9558.0,3518.3333333333335,92.36778846153845,22.868195054753436,0.0,0.0,0.0,44.660000000000004
47,2013-10-23,423.3333333333333,10478.833333333334,983.8333333333334,101.76282051282051,22.980240590820646,0.0,0.0,0.0,40.76
47,2013-10-24,434.8333333333333,11010.5,2880.5,104.52724358974359,22.464710453153305,0.0,0.0,0.0,39.87499999999999
47,2013-10-25,449.1666666666667,11548.5,2572.6666666666665,107.97275641025641,22.124169565070982,0.0,0.0,0.0,41.9075
47,2013-10-26,446.875,11423.5,4261.166666666667,107.421875,22.25214652543733,0.0,0.0,0.0,41.7875
47,2013-10-27,411.4166666666667,10527.666666666666,5418.833333333333,98.89823717948718,22.229761000116095,0.0,0.0,0.0,42.2075
47,2013-10-28,446.375,11105.5,1209.6666666666667,107.3016826923077,22.863714300721867,0.0,0.0,0.0,42.949999999999996
47,2013-10-29,459.875,11826.0,1743.0,110.546875,22.120093790518066,0.0,0.0,0.0,40.07
47,2013-10-30,454.6666666666667,11919.5,2867.0,109.29487179487178,21.69802051726629,0.0,0.0,0.0,47.885
47,2013-10-31,455.5416666666667,11938.666666666666,2443.1666666666665,109.50520833333333,21.70487642859802,0.0,0.0,0.0,58.212499999999984
47,2013-11-01,437.25,11717.0,1083.8333333333333,105.10817307692308,21.227479303576,0.0,0.0,0.0,55.0325
47,2013-11-02,428.9583333333333,11681.0,888.3333333333334,103.11498397435896,20.889118963368812,0.0,0.0,0.0,44.1275
47,2013-11-03,374.4583333333333,10395.0,565.3333333333334,90.01402243589743,20.491042034097585,0.0,0.0,0.0,33.91999999999999
47,2013-11-04,421.2916666666667,11622.166666666666,1139.3333333333333,101.27203525641026,20.61962712536867,0.0,0.0,0.0,33.995
47,2013-11-05,405.625,11555.666666666666,5724.166666666667,97.50600961538461,19.967088657801366,0.0,0.0,0.0,46.5875
47,2013-11-06,461.375,11936.333333333334,3287.6666666666665,110.90745192307692,21.98711043313134,0.0,0.0,0.0,56.705000000000005
47,2013-11-07,464.25,11918.5,1301.5,111.5985576923077,22.157224063430803,0.0,0.0,0.0,43.48250000000001
47,2013-11-08,457.1666666666667,11913.333333333334,1709.1666666666667,109.89583333333333,21.828621059503824,0.0,0.0,0.0,37.849999999999994
47,2013-11-09,442.625,11646.333333333334,1511.6666666666667,106.40024038461537,21.61880885257163,0.0,0.0,0.0,43.6775
47,2013-11-10,125.70833333333333,3568.3333333333335,16269.333333333334,30.21834935897436,20.039352716799,0.0,0.0,0.0,43.835
47,2013-11-11,422.125,11322.166666666666,2012.5,101.47235576923077,21.2078463338878,0.0,0.0,0.0,38.34499999999999
47,2013-11-12,393.875,11164.333333333334,1782.5,94.68149038461539,20.06830345146747,0.0,0.0,0.0,29.14250000000001
47,2013-11-13,376.1666666666667,10483.0,775.6666666666666,90.42467948717949,20.411727452913183,0.0,0.0,0.0,31.669999999999998
47,2013-11-14,399.9166666666667,10500.5,1094.1666666666667,96.1338141025641,21.664295086477363,0.0,0.0,0.0,42.304999999999986
47,2013-11-15,424.875,11876.166666666666,3437.8333333333335,102.13341346153845,20.350258571087753,0.0,0.0,0.0,44.967499999999994
47,2013-11-16,430.4583333333333,11700.833333333334,2434.5,103.4755608974359,20.926633311967336,0.0,0.0,0.0,50.3375
47,2013-11-17,429.5,11566.5,1531.8333333333333,103.2451923076923,21.122544993443707,0.0,0.0,0.0,58.70000000000001
47,2013-11-18,423.4583333333333,10726.0,797.0,101.79286858974359,22.45732008929496,0.0,0.0,0.0,45.095
47,2013-11-19,404.8333333333333,10714.166666666666,1136.5,97.31570512820514,21.493290295818102,0.0,0.0,0.0,34.29500000000001
47,2013-11-20,422.7916666666667,11505.333333333334,1309.3333333333333,101.63261217948718,20.90317473538842,0.0,0.0,0.0,31.737500000000008
47,2013-11-21,430.4166666666667,11665.833333333334,2326.0,103.46554487179486,20.987386003762172,0.0,0.0,0.0,39.574999999999996
47,2013-11-22,447.5,11911.833333333334,3168.5,107.57211538461537,21.36975136768759,0.0,0.0,0.0,42.5
47,2013-11-23,451.5,11407.0,1279.6666666666667,108.53365384615385,22.51496887875866,0.0,0.0,0.0,27.905000000000005
47,2013-11-24,384.5833333333333,9804.166666666666,1056.3333333333333,92.44791666666666,22.313351749539592,0.0,0.0,0.0,19.212500000000002
47,2013-11-25,382.8333333333333,10601.666666666666,2150.1666666666665,92.02724358974359,20.540955300529266,0.0,0.0,0.0,27.2375
47,2013-11-26,386.1666666666667,11014.833333333334,2445.5,92.82852564102564,19.942605173831247,0.0,0.0,0.0,33.14000000000001
47,2013-11-27,379.0833333333333,10602.0,919.3333333333334,91.12580128205127,20.339109235154794,0.0,0.0,0.0,29.525000000000006
47,2013-11-28,372.0,10789.166666666666,2342.8333333333335,89.42307692307693,19.6128215030509,0.0,0.0,0.0,22.4375
47,2013-11-29,365.4166666666667,10193.5,1738.0,87.84054487179486,20.391541723211414,0.0,0.0,0.0,22.887499999999992
47,2013-11-30,337.25,9679.833333333334,1833.8333333333333,81.06971153846155,19.818424043113687,0.0,0.0,0.0,25.13
47,2013-12-01,327.1666666666667,9974.166666666666,1235.3333333333333,78.64583333333334,18.658531762608963,0.0,0.0,0.0,35.7125
47,2013-12-02,355.75,10504.833333333334,1679.6666666666667,85.51682692307693,19.26374763997525,0.0,0.0,0.0,35.832499999999996
47,2013-12-03,378.5,10757.666666666666,858.5,90.98557692307693,20.013951290552473,0.0,0.0,0.0,32.61500000000001
47,2013-12-04,400.6666666666667,11510.0,1324.1666666666667,96.31410256410257,19.801264600830194,0.0,0.0,0.0,42.289999999999985
47,2013-12-05,419.7916666666667,11938.333333333334,2077.6666666666665,100.91145833333333,20.002079552329096,0.0,0.0,0.0,50.96750000000001
47,2013-12-06,429.5833333333333,11910.333333333334,2300.0,103.26522435897436,20.516748994803766,0.0,0.0,0.0,32.96
47,2013-12-07,449.7916666666667,11789.333333333334,1567.0,108.12299679487178,21.702371611814826,0.0,0.0,0.0,25.909999999999997
47,2013-12-08,437.8333333333333,11751.5,2268.3333333333335,105.24839743589745,21.19339611491677,0.0,0.0,0.0,23.900000000000002
47,2013-12-09,434.0,11635.833333333334,1051.3333333333333,104.32692307692308,21.216672634820597,0.0,0.0,0.0,32.90750000000001
47,2013-12-10,390.5416666666667,10384.0,541.0,93.88020833333334,21.393790259587398,0.0,0.0,0.0,23.9975
47,2013-12-11,338.9166666666667,9822.5,1699.6666666666667,81.47035256410257,19.62709058001753,0.0,0.0,0.0,21.215000000000003
47,2013-12-12,317.4166666666667,9138.166666666666,2001.8333333333333,76.30208333333334,19.7585781855101,0.0,0.0,0.0,15.702499999999999
47,2013-12-13,312.25,9324.0,2757.6666666666665,75.06009615384616,19.04957189332189,0.0,0.0,0.0,19.100000000000005
47,2013-12-14,325.4583333333333,9014.833333333334,1395.6666666666667,78.23517628205127,20.53632516161635,0.0,0.0,0.0,14.0525
47,2013-12-15,326.4166666666667,8876.833333333334,924.1666666666666,78.46554487179486,20.916995237290575,0.0,0.0,0.0,20.4725
47,2013-12-16,101.16666666666667,3199.6666666666665,1370.8333333333333,24.318910256410255,17.985302288432823,0.0,0.0,0.0,15.132499999999995
47,2013-12-17,310.125,9706.666666666666,2003.5,74.54927884615384,18.174049192994506,0.0,0.0,0.0,19.7375
47,2013-12-18,346.7083333333333,10485.0,3195.5,83.34334935897436,18.809657314682347,0.0,0.0,0.0,27.664999999999996
47,2013-12-19,355.8333333333333,10844.5,2599.5,85.53685897435898,18.664748131413262,0.0,0.0,0.0,34.182500000000005
47,2013-12-20,426.875,11316.833333333334,1832.1666666666667,102.6141826923077,21.456596736425087,0.0,0.0,0.0,39.3425
47,2013-12-21,442.2083333333333,11250.0,1020.1666666666666,106.30008012820514,22.35936358024691,0.0,0.0,0.0,41.435
47,2013-12-22,362.625,10074.0,2125.5,87.16947115384616,20.475797845940043,0.0,0.0,0.0,35.55499999999999
47,2013-12-23,451.7916666666667,11560.666666666666,1119.8333333333333,108.60376602564104,22.230046686081156,0.0,0.0,0.0,33.657500000000006
47,2013-12-24,437.625,11799.833333333334,2093.1666666666665,105.1983173076923,21.096542677156457,0.0,0.0,0.0,20.2925
47,2013-12-25,421.25,10930.333333333334,1197.3333333333333,101.26201923076923,21.922574029459305,0.0,0.0,0.0,14.427500000000002
47,2013-12-26,386.9166666666667,10763.166666666666,1310.5,93.0088141025641,20.448544934627872,0.0,0.0,0.0,27.034999999999997
47,2013-12-27,347.5416666666667,10433.0,2465.1666666666665,83.54366987179486,18.948843546652185,0.0,0.0,0.0,28.332500000000007
47,2013-12-28,375.1666666666667,9967.333333333334,730.3333333333334,90.18429487179486,21.410672084364478,0.0,0.0,0.0,38.11249999999999
47,2013-12-29,279.125,8157.5,722.0,67.09735576923077,19.463757789355395,0.0,0.0,0.0,40.81250000000001
47,2013-12-30,276.75,8723.5,1605.5,66.5264423076923,18.04603943371353,0.0,0.0,0.0,19.475
47,2013-12-31,296.3333333333333,8813.166666666666,1458.6666666666667,71.23397435897436,19.12641439260702,0.0,0.0,0.0,17.5175
47,2014-01-01,271.4583333333333,8122.5,861.5,65.25440705128204,19.01071697274375,0.0,0.0,0.0,15.747500000000002
47,2014-01-02,236.875,7464.666666666667,833.8333333333334,56.941105769230774,18.05069159149772,0.0,0.0,0.0,9.769999999999998
47,2014-01-03,223.41666666666666,7432.333333333333,1827.3333333333333,53.70592948717948,17.099185615404163,0.0,0.0,0.0,3.7849999999999997
47,2014-01-04,255.58333333333334,8930.0,1559.6666666666667,61.43830128205128,16.28043890755257,0.0,0.0,0.0,24.650000000000006
47,2014-01-05,326.875,10425.5,1539.3333333333333,78.57572115384616,17.834866033603504,0.0,0.0,0.0,34.34000000000001
47,2014-01-06,342.875,10385.833333333334,1217.1666666666667,82.421875,18.779304742036427,0.0,0.0,0.0,22.707499999999996
47,2014-01-07,320.75,10303.0,3243.6666666666665,77.10336538461539,17.708753922805656,0.0,0.0,0.0,2.8550000000000004
47,2014-01-08,351.9166666666667,9669.333333333334,2390.6666666666665,84.59535256410257,20.702764467273393,0.0,0.0,0.0,12.207499999999998
47,2014-01-09,345.125,9400.333333333334,941.6666666666666,82.96274038461539,20.884217314988827,0.0,0.0,0.0,15.530000000000001
47,2014-01-10,308.1666666666667,9051.833333333334,1849.8333333333333,74.07852564102564,19.365742360356712,0.0,0.0,0.0,32.38999999999999
47,2014-01-11,337.125,10783.333333333334,1383.0,81.03966346153845,17.78373454404946,0.0,0.0,0.0,43.145
47,2014-01-12,391.5833333333333,11030.833333333334,1015.6666666666666,94.13060897435898,20.193003198106318,0.0,0.0,0.0,32.787499999999994
47,2014-01-13,419.2083333333333,11426.666666666666,918.5,100.77123397435896,20.868699557565147,0.0,0.0,0.0,43.085
47,2014-01-14,347.3333333333333,10690.0,2172.8333333333335,83.49358974358975,18.48220559193431,0.0,0.0,0.0,35.4425
47,2014-01-15,407.875,11686.166666666666,1354.0,98.046875,19.853635708886575,0.0,0.0,0.0,30.214999999999993
47,2014-01-16,437.125,11754.5,811.0,105.078125,21.15370886327222,0.0,0.0,0.0,27.852499999999992
47,2014-01-17,440.2916666666667,10775.333333333334,911.1666666666666,105.83934294871796,23.243139552269586,0.0,0.0,0.0,31.407500000000002
47,2014-01-18,420.0416666666667,10809.333333333334,929.6666666666666,100.97155448717949,22.104388311541467,0.0,0.0,0.0,20.645000000000003
47,2014-01-19,374.5833333333333,9723.0,676.0,90.04407051282051,21.914582547681903,0.0,0.0,0.0,22.400000000000002
47,2014-01-20,333.9583333333333,9056.666666666666,674.3333333333334,80.27844551282051,20.97533661513925,0.0,0.0,0.0,22.28
47,2014-01-21,267.125,7641.666666666667,812.8333333333334,64.21274038461539,19.88435387131952,0.0,0.0,0.0,6.05
47,2014-01-22,237.33333333333334,7074.333333333333,2218.8333333333335,57.05128205128205,19.08351002842828,0.0,0.0,0.0,4.340000000000001
47,2014-01-23,233.45833333333334,6978.0,2582.1666666666665,56.119791666666664,19.03108081748989,0.0,0.0,0.0,7.669999999999999
47,2014-01-24,228.125,6998.833333333333,3545.8333333333335,54.83774038461539,18.540962184173555,0.0,0.0,0.0,9.890000000000002
47,2014-01-25,224.66666666666666,6994.5,3715.6666666666665,54.006410256410255,18.271197210506667,0.0,0.0,0.0,17.8025
47,2014-01-26,213.45833333333334,6907.5,3477.5,51.312099358974365,17.578315639200547,0.0,0.0,0.0,11.9975
47,2014-01-27,219.70833333333334,6861.5,2703.5,52.814503205128204,18.214300606443363,0.0,0.0,0.0,15.065000000000003
47,2014-01-28,219.54166666666666,7238.333333333333,4166.333333333333,52.77443910256411,17.25295206846266,0.0,0.0,0.0,2.735
47,2014-01-29,227.33333333333334,7369.666666666667,4523.5,54.64743589743589,17.546896437348288,0.0,0.0,0.0,7.144999999999999
47,2014-01-30,214.79166666666666,7429.0,4426.5,51.63261217948718,16.446447667549094,0.0,0.0,0.0,20.9975
47,2014-01-31,295.25,8868.0,1088.8333333333333,70.9735576923077,18.938660539768456,0.0,0.0,0.0,30.6575
47,2014-02-01,300.9166666666667,9022.166666666666,889.5,72.33573717948718,18.97231971871748,0.0,0.0,0.0,32.53249999999999
47,2014-02-02,308.0833333333333,9244.5,827.3333333333334,74.05849358974359,18.95700897230185,0.0,0.0,0.0,30.215000000000003
47,2014-02-03,303.0416666666667,10239.333333333334,1928.6666666666667,72.84655448717949,16.83510007704495,0.0,0.0,0.0,21.837500000000002
47,2014-02-04,372.75,10248.0,1379.6666666666667,89.60336538461539,20.690146857923498,0.0,0.0,0.0,18.897499999999997
47,2014-02-05,380.75,10284.0,920.3333333333334,91.5264423076923,21.060218948528455,0.0,0.0,0.0,21.320000000000004
47,2014-02-06,379.5833333333333,10336.0,1189.6666666666667,91.24599358974359,20.89005928577571,0.0,0.0,0.0,13.197500000000003
47,2014-02-07,172.54166666666666,6192.0,4340.5,41.47636217948718,15.850686593812801,0.0,0.0,0.0,8.990000000000002
47,2014-02-08,286.875,8167.0,3043.6666666666665,68.96033653846155,19.98090639157585,0.0,0.0,0.0,10.2125
47,2014-02-09,345.125,9244.0,2854.0,82.96274038461539,21.23740849920669,0.0,0.0,0.0,13.670000000000002
47,2014-02-10,298.5833333333333,9157.666666666666,3893.6666666666665,71.77483974358975,18.54666248073866,0.0,0.0,0.0,11.389999999999999
47,2014-02-11,395.4583333333333,10574.0,1585.0,95.06209935897436,21.273868161948595,0.0,0.0,0.0,11.5775
47,2014-02-12,381.75,10473.666666666666,1380.3333333333333,91.76682692307693,20.733152191209705,0.0,0.0,0.0,10.775
47,2014-02-13,353.75,9867.666666666666,1433.5,85.0360576923077,20.392337769820625,0.0,0.0,0.0,19.849999999999998
47,2014-02-14,362.3333333333333,10094.666666666666,816.6666666666666,87.09935897435898,20.417442653986704,0.0,0.0,0.0,23.8025
47,2014-02-15,344.1666666666667,9458.0,715.8333333333334,82.7323717948718,20.699246375790043,0.0,0.0,0.0,21.327499999999997
47,2014-02-16,286.2083333333333,8818.333333333334,2101.5,68.80008012820514,18.462087349587346,0.0,0.0,0.0,12.717500000000001
47,2014-02-17,381.125,10508.0,1199.0,91.61658653846155,20.631576338662608,0.0,0.0,0.0,13.445
47,2014-02-18,25.541666666666668,750.0,4040.3333333333335,6.139823717948718,19.371935185185187,0.0,0.0,0.0,26.000000000000004
47,2014-02-19,220.04166666666666,6672.666666666667,2436.6666666666665,52.89463141025641,18.758172852765846,0.0,0.0,0.0,37.1975
47,2014-02-20,262.7083333333333,8358.666666666666,1997.8333333333333,63.151041666666664,17.878121344446217,0.0,0.0,0.0,34.01749999999999
47,2014-02-21,317.6666666666667,9203.333333333334,1224.0,76.36217948717949,19.634124109622118,0.0,0.0,0.0,38.074999999999996
47,2014-02-22,335.0833333333333,9358.0,1582.1666666666667,80.5488782051282,20.36830192823728,0.0,0.0,0.0,36.514999999999986
47,2014-02-23,387.3333333333333,10764.0,2132.0,93.10897435897436,20.468980965357776,0.0,0.0,0.0,31.26499999999999
47,2014-02-24,413.7083333333333,11231.333333333334,2146.0,99.44911858974359,20.953085737322176,0.0,0.0,0.0,20.532500000000002
47,2014-02-25,440.5416666666667,11406.333333333334,967.0,105.8994391025641,21.969793219166743,0.0,0.0,0.0,17.4275
47,2014-02-26,433.0,10965.666666666666,942.0,104.08653846153845,22.46145545186491,0.0,0.0,0.0,10.3925
47,2014-02-27,426.2083333333333,11288.0,2192.5,102.45392628205127,21.477808907197417,0.0,0.0,0.0,10.3775
47,2014-02-28,360.0,9601.0,922.3333333333334,86.53846153846155,21.329028226226434,0.0,0.0,0.0,5.8325000000000005
47,2014-03-01,347.5416666666667,9643.666666666666,987.8333333333334,83.54366987179486,20.49980485177376,0.0,0.0,0.0,23.502499999999998
47,2014-03-02,312.875,8879.666666666666,1086.6666666666667,75.21033653846155,20.042838976688312,0.0,0.0,0.0,13.174999999999999
47,2014-03-03,310.25,9210.333333333334,1489.8333333333333,74.57932692307693,19.161145995439906,0.0,0.0,0.0,5.0600000000000005
47,2014-03-04,315.2083333333333,9168.0,1512.8333333333333,75.77123397435898,19.55726515537134,0.0,0.0,0.0,7.550000000000001
47,2014-03-05,307.9166666666667,9029.0,1264.5,74.01842948717949,19.398965986143416,0.0,0.0,0.0,16.1375
47,2014-03-06,293.75,8669.666666666666,1256.6666666666667,70.61298076923077,19.27349667422815,0.0,0.0,0.0,15.477500000000001
47,2014-03-07,289.6666666666667,8672.0,989.5,69.63141025641025,19.00046766092661,0.0,0.0,0.0,29.495
47,2014-03-08,305.1666666666667,9058.0,1454.8333333333333,73.3573717948718,19.164161208017465,0.0,0.0,0.0,31.02500000000001
47,2014-03-09,359.0,10413.222208333333,2860.0,86.29807692307693,19.61075664967984,0.0,0.0,0.0,22.587500000000006
47,2014-03-10,406.375,11268.333333333334,1623.1666666666667,97.68629807692307,20.51409369915693,0.0,0.0,0.0,37.04749999999999
47,2014-03-11,422.6666666666667,11680.666666666666,2029.8333333333333,101.6025641025641,20.58331906474136,0.0,0.0,0.0,40.902499999999996
47,2014-03-12,442.2083333333333,11894.333333333334,2105.1666666666665,106.30008012820514,21.148124340255396,0.0,0.0,0.0,24.919999999999998
47,2014-03-13,449.6666666666667,11632.666666666666,962.0,108.09294871794873,21.9885428009246,0.0,0.0,0.0,11.5625
47,2014-03-14,433.2916666666667,11075.0,1108.5,104.15665064102564,22.254694632555804,0.0,0.0,0.0,38.3975
47,2014-03-15,328.0416666666667,9061.666666666666,694.8333333333334,78.85616987179486,20.59235255349151,0.0,0.0,0.0,33.012499999999996
47,2014-03-16,255.45833333333334,7482.333333333333,1080.0,61.408253205128204,19.420842243209933,0.0,0.0,0.0,17.082499999999996
47,2014-03-17,304.4166666666667,8867.666666666666,879.0,73.17708333333334,19.527385695848835,0.0,0.0,0.0,19.325
47,2014-03-18,317.0833333333333,9188.666666666666,1148.0,76.22195512820514,19.629351677186875,0.0,0.0,0.0,33.1475
47,2014-03-19,197.04166666666666,6002.666666666667,4403.666666666667,47.365785256410255,18.672345855545682,0.0,0.0,0.0,42.425000000000004
47,2014-03-20,337.5833333333333,10154.333333333334,2244.0,81.14983974358975,18.911005427349025,0.0,0.0,0.0,33.425000000000004
47,2014-03-21,182.70833333333334,5242.666666666667,4359.0,43.92027243589743,19.823993567734828,0.0,0.0,0.0,31.340000000000007
47,2014-03-22,230.83333333333334,6653.666666666667,5360.166666666667,55.48878205128205,19.73433612210477,0.0,0.0,0.0,35.65250000000001
47,2014-03-23,337.7916666666667,9664.0,1034.1666666666667,81.19991987179486,19.88277728913723,0.0,0.0,0.0,21.064999999999998
47,2014-03-24,380.3333333333333,10750.333333333334,2081.1666666666665,91.42628205128204,20.12461112316931,0.0,0.0,0.0,20.12
47,2014-03-25,407.0833333333333,11402.333333333334,1747.6666666666667,97.85657051282051,20.30834941191374,0.0,0.0,0.0,26.5475
47,2014-03-26,414.4166666666667,10542.666666666666,474.1666666666667,99.61939102564102,22.35999878799376,0.0,0.0,0.0,18.747500000000002
47,2014-03-27,327.2916666666667,8802.666666666666,918.5,78.67588141025641,21.149773900585682,0.0,0.0,0.0,32.134999999999984
47,2014-03-28,227.0,6948.666666666667,1604.8333333333333,54.567307692307686,18.582725702772713,0.0,0.0,0.0,43.8425
47,2014-03-29,234.08333333333334,7650.333333333333,1064.1666666666667,56.27003205128205,17.405045894877492,0.0,0.0,0.0,34.595
47,2014-03-30,285.7916666666667,8951.333333333334,3113.3333333333335,68.69991987179486,18.161297354832303,0.0,0.0,0.0,34.5125
47,2014-03-31,363.75,10680.666666666666,2437.8333333333335,87.43990384615384,19.372678827788526,0.0,0.0,0.0,37.08499999999999
47,2014-04-01,412.75,11623.333333333334,1648.6666666666667,99.21875,20.199537568110124,0.0,0.0,0.0,46.287499999999994
47,2014-04-02,400.0416666666667,10744.333333333334,1305.6666666666667,96.16386217948718,21.1792605145865,0.0,0.0,0.0,37.055
47,2014-04-03,308.9583333333333,8745.333333333334,814.0,74.26883012820514,20.095951968033745,0.0,0.0,0.0,35.224999999999994
47,2014-04-04,261.375,7837.666666666667,1027.6666666666667,62.83052884615385,18.96978001531068,0.0,0.0,0.0,44.04500000000001
47,2014-04-05,280.75,8292.0,1244.3333333333333,67.48798076923077,19.2595222302621,0.0,0.0,0.0,33.8075
47,2014-04-06,292.125,8542.666666666666,2612.8333333333335,70.22235576923077,19.45182271343843,0.0,0.0,0.0,38.91499999999999
47,2014-04-07,340.4583333333333,9940.0,1847.1666666666667,81.84094551282051,19.48330468924659,0.0,0.0,0.0,43.19750000000001
47,2014-04-08,317.2083333333333,8977.0,1210.1666666666667,76.2520032051282,20.100108456178134,0.0,0.0,0.0,37.504999999999995
47,2014-04-09,305.7916666666667,9022.0,1576.6666666666667,73.50761217948718,19.28003691593389,0.0,0.0,0.0,38.57
47,2014-04-10,309.1666666666667,9122.333333333334,2934.6666666666665,74.31891025641025,19.278434489226683,0.0,0.0,0.0,52.9775
47,2014-04-11,339.125,9905.0,1428.6666666666667,81.5204326923077,19.475578411576645,0.0,0.0,0.0,46.7525
47,2014-04-12,308.75,8791.0,686.0,74.21875,19.978078906457363,0.0,0.0,0.0,52.16
47,2014-04-13,324.6666666666667,9543.0,769.5,78.0448717948718,19.352532979379884,0.0,0.0,0.0,60.32
47,2014-04-14,353.375,10601.333333333334,1112.0,84.94591346153845,18.96096206452019,0.0,0.0,0.0,61.385
47,2014-04-15,361.3333333333333,10277.333333333334,1513.3333333333333,86.85897435897436,19.999199965403907,0.0,0.0,0.0,32.532500000000006
47,2014-04-16,353.5416666666667,9836.333333333334,1119.8333333333333,84.98597756410257,20.445249048312945,0.0,0.0,0.0,30.064999999999998
47,2014-04-17,312.9583333333333,8838.666666666666,729.6666666666666,75.23036858974359,20.141174982400564,0.0,0.0,0.0,44.84
47,2014-04-18,256.7916666666667,7526.0,715.8333333333334,61.72876602564102,19.40893698142735,0.0,0.0,0.0,49.737500000000004
47,2014-04-19,212.20833333333334,6626.666666666667,735.5,51.01161858974359,18.215971872904092,0.0,0.0,0.0,43.46000000000001
47,2014-04-20,226.58333333333334,7198.666666666667,1227.5,54.46714743589743,17.904447968759644,0.0,0.0,0.0,52.092499999999994
47,2014-04-21,242.08333333333334,7631.333333333333,910.8333333333334,58.19310897435898,18.044693296642496,0.0,0.0,0.0,59.495
47,2014-04-22,279.875,8363.666666666666,1282.1666666666667,67.27764423076923,19.03498017217329,0.0,0.0,0.0,47.517500000000005
47,2014-04-23,298.2916666666667,8644.666666666666,868.3333333333334,71.70472756410257,19.628083950284054,0.0,0.0,0.0,39.934999999999995
47,2014-04-24,274.5416666666667,7880.666666666667,685.3333333333334,65.99559294871796,19.816654858585004,0.0,0.0,0.0,43.73
47,2014-04-25,237.375,7292.666666666667,738.5,57.06129807692307,18.51542359904927,0.0,0.0,0.0,50.63
47,2014-04-26,208.54166666666666,6719.0,719.3333333333334,50.130208333333336,17.655224198376082,0.0,0.0,0.0,41.92249999999999
47,2014-04-27,210.45833333333334,6898.666666666667,860.0,50.59094551282052,17.35345698846798,0.0,0.0,0.0,45.2525
47,2014-04-28,271.875,8891.666666666666,3457.6666666666665,65.3545673076923,17.39286551077788,0.0,0.0,0.0,48.42500000000001
47,2014-04-29,329.3333333333333,9701.333333333334,1240.3333333333333,79.16666666666666,19.310312442734105,0.0,0.0,0.0,51.4175
47,2014-04-30,318.7083333333333,8866.666666666666,877.5,76.61258012820514,20.446457550125313,0.0,0.0,0.0,51.2525
47,2014-05-01,289.0833333333333,8368.333333333334,599.8333333333334,69.4911858974359,19.65029708557392,0.0,0.0,0.0,49.12250000000001
47,2014-05-02,273.7083333333333,8055.333333333333,652.8333333333334,65.79527243589743,19.328116810118896,0.0,0.0,0.0,45.627500000000005
47,2014-05-03,255.91666666666666,7804.333333333333,664.8333333333334,61.51842948717948,18.652961673714035,0.0,0.0,0.0,49.025000000000006
47,2014-05-04,218.0,7103.333333333333,830.3333333333334,52.40384615384615,17.457390896292818,0.0,0.0,0.0,45.4625
47,2014-05-05,288.875,9110.0,2229.5,69.44110576923077,18.037511434321257,0.0,0.0,0.0,46.25
47,2014-05-06,17.958333333333332,598.6666666666666,19873.5,4.316907051282051,17.06341638827023,0.0,0.0,0.0,51.34999999999999
47,2014-05-07,0.0,64.33333333333333,15486.666666666666,0.0,0.0,0.0,0.0,0.0,54.725000000000016
47,2014-05-08,140.70833333333334,5799.666666666667,3988.6666666666665,33.82411858974359,13.800722503208995,0.0,0.0,0.0,62.839999999999996
47,2014-05-09,233.625,8134.666666666667,1185.1666666666667,56.159855769230774,16.336709658252747,0.0,0.0,0.0,68.92999999999999
47,2014-05-10,244.33333333333334,7778.0,755.3333333333334,58.733974358974365,17.868982314791005,0.0,0.0,0.0,54.837499999999984
47,2014-05-11,185.45833333333334,6448.0,3809.3333333333335,44.581330128205124,16.360868787910118,0.0,0.0,0.0,58.04
47,2014-05-12,71.04166666666667,2449.6666666666665,25703.5,17.077323717948715,16.49647627795165,0.0,0.0,0.0,65.48
47,2014-05-13,78.16666666666667,2768.6666666666665,28746.5,18.790064102564102,16.05964563769163,0.0,0.0,0.0,71.795
47,2014-05-14,0.0,1.3333333333333333,38187.333333333336,0.0,0.0,0.0,0.0,0.0,67.47499999999998
47,2014-05-15,222.75,7065.666666666667,2991.1666666666665,53.54567307692307,17.932861961598338,0.0,0.0,0.0,65.96749999999999
47,2014-05-16,215.75,7067.333333333333,773.0,51.862980769230774,17.36521908310537,0.0,0.0,0.0,46.5575
47,2014-05-17,203.25,6752.666666666667,777.0,48.85817307692308,17.12143967815184,0.0,0.0,0.0,47.33750000000001
47,2014-05-18,187.33333333333334,6618.666666666667,1166.0,45.032051282051285,16.100137657802847,0.0,0.0,0.0,49.96250000000001
47,2014-05-19,175.66666666666666,6495.333333333333,8344.666666666666,42.2275641025641,15.384130486845255,0.0,0.0,0.0,53.75749999999999
47,2014-05-20,277.5,9556.666666666666,1898.6666666666667,66.70673076923077,16.517396232996163,0.0,0.0,0.0,57.785000000000004
47,2014-05-21,306.6666666666667,9356.0,1400.0,73.71794871794873,18.644957484205026,0.0,0.0,0.0,61.75999999999999
47,2014-05-22,321.0833333333333,9498.666666666666,935.3333333333334,77.18349358974359,19.22826741764926,0.0,0.0,0.0,59.142499999999984
47,2014-05-23,338.5833333333333,9976.0,2507.5,81.39022435897436,19.30608321081707,0.0,0.0,0.0,50.51000000000001
47,2014-05-24,351.125,10236.666666666666,2489.8333333333335,84.40504807692307,19.51139083360469,0.0,0.0,0.0,55.76
47,2014-05-25,339.2083333333333,9278.0,836.1666666666666,81.54046474358975,20.796831962108694,0.0,0.0,0.0,60.32750000000001
47,2014-05-26,225.625,6930.333333333333,11834.833333333334,54.23677884615385,18.51902566014141,0.0,0.0,0.0,64.37750000000001
47,2014-05-27,318.7083333333333,10110.0,3290.1666666666665,76.61258012820514,17.931941010001097,0.0,0.0,0.0,66.05749999999999
47,2014-05-28,353.1666666666667,10214.666666666666,1542.8333333333333,84.89583333333334,19.667109929078016,0.0,0.0,0.0,60.32
47,2014-05-29,403.3333333333333,10872.0,1051.8333333333333,96.9551282051282,21.10278186575096,0.0,0.0,0.0,59.57749999999999
47,2014-05-30,375.9166666666667,10686.0,1078.0,90.36458333333334,20.01066166531495,0.0,0.0,0.0,62.21000000000001
47,2014-05-31,403.6666666666667,10912.0,1121.5,97.03525641025641,21.042802012056047,0.0,0.0,0.0,63.71
47,2014-06-01,389.0416666666667,10607.333333333334,970.8333333333334,93.51963141025641,20.862912581442604,0.0,0.0,0.0,68.42
47,2014-06-02,354.375,10147.0,896.1666666666666,85.18629807692307,19.866001034788606,0.0,0.0,0.0,74.15130434782608
47,2014-06-03,405.75,11311.666666666666,1300.1666666666667,97.5360576923077,20.404077648445558,0.0,0.0,0.0,70.33250000000001
47,2014-06-04,416.2083333333333,11172.0,1112.6666666666667,100.05008012820514,21.191655353661933,0.0,0.0,0.0,61.45250000000001
47,2014-06-05,393.1666666666667,10774.0,1034.0,94.51121794871796,20.75796413175752,0.0,0.0,0.0,57.1775
47,2014-06-06,393.1666666666667,10540.0,2432.8333333333335,94.51121794871796,21.218814568838287,0.0,0.0,0.0,59.69749999999999
47,2014-06-07,392.5416666666667,10767.0,1093.5,94.36097756410257,20.738440115373105,0.0,0.0,0.0,65.9975
47,2014-06-08,357.7083333333333,9805.333333333334,4489.666666666667,85.98758012820514,20.751606976928656,0.0,0.0,0.0,65.26249999999999
47,2014-06-09,363.125,10172.0,2372.0,87.28966346153845,20.306488809149297,0.0,0.0,0.0,66.9575
47,2014-06-10,381.4583333333333,11116.333333333334,2758.8333333333335,91.69671474358975,19.519585169970117,0.0,0.0,0.0,69.5375
47,2014-06-11,433.75,11455.333333333334,1153.6666666666667,104.26682692307692,21.53856646103707,0.0,0.0,0.0,73.43750000000001
47,2014-06-12,406.0416666666667,10852.0,842.0,97.60616987179486,21.283637552729655,0.0,0.0,0.0,71.12000000000002
47,2014-06-13,348.0833333333333,9696.0,1857.5,83.6738782051282,20.420936755133845,0.0,0.0,0.0,66.80750000000002
47,2014-06-14,314.6666666666667,8859.666666666666,3400.3333333333335,75.64102564102564,20.203117749601816,0.0,0.0,0.0,56.9675
47,2014-06-15,335.2916666666667,9860.333333333334,1294.1666666666667,80.59895833333334,19.34266012530566,0.0,0.0,0.0,63.20750000000001
47,2014-06-16,355.0,10412.333333333334,4664.833333333333,85.33653846153845,19.393907865672116,0.0,0.0,0.0,70.18999999999998
47,2014-06-17,410.9583333333333,11285.666666666666,1660.0,98.7880608974359,20.71360120014571,0.0,0.0,0.0,74.97500000000001
47,2014-06-18,406.0833333333333,10974.333333333334,1079.5,97.6161858974359,21.048543824479342,0.0,0.0,0.0,69.53
47,2014-06-19,379.25,10478.0,1182.6666666666667,91.16586538461539,20.588856811096264,0.0,0.0,0.0,68.78750000000001
47,2014-06-20,348.0416666666667,9807.0,1128.5,83.66386217948718,20.187386702242165,0.0,0.0,0.0,63.0425
