ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
47,2014-06-21,323.9583333333333,9483.666666666666,979.1666666666666,77.87459935897436,19.43112353988729,0.0,0.0,0.0,66.1625
47,2014-06-22,302.8333333333333,8769.0,4185.166666666667,72.79647435897436,19.644394394394393,0.0,0.0,0.0,68.54
47,2014-06-23,370.9583333333333,10540.333333333334,1273.6666666666667,89.17267628205127,20.019619741100325,0.0,0.0,0.0,73.955
47,2014-06-24,343.25,10063.666666666666,1063.0,82.51201923076923,19.40168013646451,0.0,0.0,0.0,76.25
47,2014-06-25,224.08333333333334,7031.666666666667,16741.0,53.86618589743589,18.127433436043294,0.0,0.0,0.0,70.95500000000001
47,2014-06-26,380.7083333333333,10850.0,2232.8333333333335,91.51642628205127,19.9594092421915,0.0,0.0,0.0,72.11749999999999
47,2014-06-27,344.875,9844.333333333334,7145.0,82.90264423076923,19.927849778214203,0.0,0.0,0.0,73.28000000000002
47,2014-06-28,401.9166666666667,10867.333333333334,1020.5,96.61458333333334,21.03769068359814,0.0,0.0,0.0,77.06750000000001
47,2014-06-29,394.5416666666667,11388.0,1305.6666666666667,94.8417467948718,19.707450947391017,0.0,0.0,0.0,77.285
47,2014-06-30,392.125,11214.333333333334,1358.0,94.2608173076923,19.89006071099486,0.0,0.0,0.0,78.17
47,2014-07-01,374.5833333333333,10655.333333333334,2015.1666666666667,90.04407051282051,19.997073713737514,0.0,0.0,0.0,78.65750000000001
47,2014-07-02,306.4583333333333,8817.333333333334,8400.833333333334,73.66786858974359,19.77057106582993,0.0,0.0,0.0,75.59750000000001
47,2014-07-03,328.3333333333333,9908.0,3413.8333333333335,78.92628205128204,18.85011550710986,0.0,0.0,0.0,68.5925
47,2014-07-04,333.7916666666667,9574.333333333334,3743.6666666666665,80.23838141025641,19.831336530538824,0.0,0.0,0.0,64.58749999999999
47,2014-07-05,348.125,10712.333333333334,3243.1666666666665,83.68389423076923,18.48571156299592,0.0,0.0,0.0,66.9575
47,2014-07-06,222.95833333333334,6634.666666666667,16086.166666666666,53.595753205128204,19.1156750318194,0.0,0.0,0.0,70.46000000000001
47,2014-07-07,296.25,8943.0,5469.166666666667,71.2139423076923,18.843439002571845,0.0,0.0,0.0,71.585
47,2014-07-08,200.95833333333334,6973.333333333333,17263.833333333332,48.30729166666667,16.39270534576163,0.0,0.0,0.0,71.55499999999999
47,2014-07-09,299.7083333333333,8922.666666666666,8773.0,72.04527243589743,19.106854110629605,0.0,0.0,0.0,66.455
47,2014-07-10,347.8333333333333,10464.0,2042.3333333333333,83.61378205128204,18.908562160210668,0.0,0.0,0.0,65.3225
47,2014-07-11,348.0833333333333,10304.333333333334,1798.8333333333333,83.6738782051282,19.215353033782982,0.0,0.0,0.0,69.7025
47,2014-07-12,306.7083333333333,8877.333333333334,1278.3333333333333,73.72796474358975,19.652965261089413,0.0,0.0,0.0,73.4075
47,2014-07-13,236.66666666666666,7630.666666666667,1170.3333333333333,56.891025641025635,17.642480633700274,0.0,0.0,0.0,73.93250000000002
47,2014-07-14,219.54166666666666,7403.666666666667,1081.5,52.77443910256411,16.867671611663887,0.0,0.0,0.0,72.035
47,2014-07-15,235.75,7931.666666666667,910.8333333333334,56.67067307692307,16.907223156125234,0.0,0.0,0.0,69.7775
47,2014-07-16,249.70833333333334,8139.0,1026.6666666666667,60.026041666666664,17.45207317988833,0.0,0.0,0.0,63.800000000000004
47,2014-07-17,246.58333333333334,7960.666666666667,993.5,59.274839743589745,17.619732783407308,0.0,0.0,0.0,64.87249999999999
47,2014-07-18,209.54166666666666,7155.0,904.8333333333334,50.37059294871795,16.65887976550974,0.0,0.0,0.0,67.02500000000002
47,2014-07-19,170.79166666666666,6473.0,875.5,41.0556891025641,15.008804735911562,0.0,0.0,0.0,65.94500000000002
47,2014-07-20,163.79166666666666,6429.0,920.6666666666666,39.372996794871796,14.49216981213598,0.0,0.0,0.0,70.53499999999998
47,2014-07-21,177.33333333333334,6766.666666666667,917.6666666666666,42.628205128205124,14.90735632183908,0.0,0.0,0.0,73.61749999999999
47,2014-07-22,223.58333333333334,7823.333333333333,894.3333333333334,53.74599358974359,16.256708919187616,0.0,0.0,0.0,75.02749999999999
47,2014-07-23,223.54166666666666,7751.666666666667,772.5,53.73597756410257,16.403949867412027,0.0,0.0,0.0,71.71999999999998
47,2014-07-24,201.33333333333334,7056.333333333333,878.0,48.3974358974359,16.230116365125102,0.0,0.0,0.0,65.71249999999999
47,2014-07-25,186.54166666666666,6732.0,979.6666666666666,44.841746794871796,15.762198166303557,0.0,0.0,0.0,65.2025
47,2014-07-26,175.58333333333334,6536.333333333333,772.8333333333334,42.20753205128205,15.280379332619376,0.0,0.0,0.0,69.9275
47,2014-07-27,170.08333333333334,6518.0,812.5,40.88541666666667,14.843367512188472,0.0,0.0,0.0,74.03750000000001
47,2014-07-28,182.125,6710.333333333333,839.5,43.78004807692308,15.438692191147979,0.0,0.0,0.0,62.532500000000006
47,2014-07-29,179.20833333333334,6495.0,975.0,43.078926282051285,15.695099863142586,0.0,0.0,0.0,61.88750000000001
47,2014-07-30,130.20833333333334,4877.0,871.8333333333334,31.300080128205128,15.18696745494726,0.0,0.0,0.0,64.07000000000001
47,2014-07-31,0.0,2.3333333333333335,254.5,0.0,0.0,0.0,0.0,0.0,65.9525
47,2014-08-01,0.0,2.0,211.66666666666666,0.0,0.0,0.0,0.0,0.0,70.93249999999999
47,2014-08-02,0.0,3.0,164.0,0.0,0.0,0.0,0.0,0.0,71.075
47,2014-08-03,0.0,2.3333333333333335,93.16666666666667,0.0,0.0,0.0,0.0,0.0,67.505
47,2014-08-04,0.0,2.0,72.5,0.0,0.0,0.0,0.0,0.0,70.175
47,2014-08-05,0.0,1.3333333333333333,61.833333333333336,0.0,0.0,0.0,0.0,0.0,68.03750000000001
47,2014-08-06,0.0,1.0,16.166666666666668,0.0,0.0,0.0,0.0,0.0,68.21
47,2014-08-07,0.0,0.6666666666666666,32.5,0.0,0.0,0.0,0.0,0.0,66.93500000000002
47,2014-08-08,0.0,0.3333333333333333,28.166666666666668,0.0,0.0,0.0,0.0,0.0,66.335
47,2014-08-09,0.0,1.0,28.166666666666668,0.0,0.0,0.0,0.0,0.0,68.6375
47,2014-08-10,0.0,0.6666666666666666,21.333333333333332,0.0,0.0,0.0,0.0,0.0,71.5925
47,2014-08-11,0.0,1.6666666666666667,10.333333333333334,0.0,0.0,0.0,0.0,0.0,73.64750000000001
47,2014-08-12,0.0,1.3333333333333333,0.3333333333333333,0.0,0.0,0.0,0.0,0.0,69.7775
47,2014-08-13,0.0,0.3333333333333333,0.16666666666666666,0.0,0.0,0.0,0.0,0.0,65.1425
47,2014-08-14,0.0,1.0,1.5,0.0,0.0,0.0,0.0,0.0,59.630000000000024
47,2014-08-15,0.0,0.3333333333333333,2.5,0.0,0.0,0.0,0.0,0.0,61.7075
47,2014-08-16,0.0,0.3333333333333333,1.6666666666666667,0.0,0.0,0.0,0.0,0.0,63.4175
47,2014-08-17,0.0,1.3333333333333333,0.5,0.0,0.0,0.0,0.0,0.0,67.1075
47,2014-08-18,0.0,1.3333333333333333,0.0,0.0,0.0,0.0,0.0,0.0,65.11250000000001
47,2014-08-19,0.0,1.3333333333333333,0.0,0.0,0.0,0.0,0.0,0.0,68.3075
47,2014-08-20,0.0,2.3333333333333335,0.0,0.0,0.0,0.0,0.0,0.0,72.40250000000002
47,2014-08-21,0.0,0.44445833333333334,560.6666666666666,0.0,0.0,0.0,0.0,0.0,73.18999999999998
47,2014-08-22,0.0,0.0,746.1666666666666,0.0,0.0,0.0,0.0,0.0,71.75750000000001
47,2014-08-23,0.0,2.6666666666666665,1007.6666666666666,0.0,0.0,0.0,0.0,0.0,69.9575
47,2014-08-24,0.0,14.666666666666666,2039.5,0.0,0.0,0.0,0.0,0.0,70.265
47,2014-08-25,0.0,27.333333333333332,3311.1666666666665,0.0,0.0,0.0,0.0,0.0,71.91499999999999
47,2014-08-26,0.0,37.0,4625.333333333333,0.0,0.0,0.0,0.0,0.0,75.08750000000002
47,2014-08-27,0.0,42.666666666666664,5575.5,0.0,0.0,0.0,0.0,0.0,71.7125
47,2014-08-28,0.0,157.33333333333334,4044.1666666666665,0.0,0.0,0.0,0.0,0.0,63.589999999999996
47,2014-08-29,0.0,148.33333333333334,3568.6666666666665,0.0,0.0,0.0,0.0,0.0,64.73000000000002
47,2014-08-30,0.0,264.3333333333333,7030.0,0.0,0.0,0.0,0.0,0.0,74.33749999999999
47,2014-08-31,0.0,294.0,7185.833333333333,0.0,0.0,0.0,0.0,0.0,72.9575
47,2014-09-01,0.0,306.3333333333333,8129.166666666667,0.0,0.0,0.0,0.0,0.0,75.2225
47,2014-09-02,84.41666666666667,4803.333333333333,2557.8333333333335,20.29246794871795,9.997018852648623,0.0,0.0,0.0,71.5775
47,2014-09-03,117.79166666666667,5710.0,2736.8333333333335,28.31530448717949,11.734470470908736,0.0,0.0,0.0,70.09999999999998
47,2014-09-04,185.70833333333334,7253.666666666667,1902.8333333333333,44.641426282051285,14.563267810915551,0.0,0.0,0.0,72.77000000000001
47,2014-09-05,196.0,7022.666666666667,1028.8333333333333,47.11538461538461,15.875925574330738,0.0,0.0,0.0,77.74999999999999
47,2014-09-06,230.125,7892.0,3518.6666666666665,55.31850961538461,16.586767718364587,0.0,0.0,0.0,65.915
47,2014-09-07,308.1666666666667,9264.666666666666,2442.0,74.07852564102564,18.920861217049247,0.0,0.0,0.0,61.40749999999999
47,2014-09-08,368.5416666666667,10385.0,1745.3333333333333,88.5917467948718,20.186690873589043,0.0,0.0,0.0,65.5025
47,2014-09-09,431.625,11475.333333333334,1703.8333333333333,103.75600961538463,21.39569112008366,0.0,0.0,0.0,67.9175
47,2014-09-10,455.875,11741.0,2768.3333333333335,109.58533653846155,22.086440323084346,0.0,0.0,0.0,70.88
47,2014-09-11,400.875,10637.666666666666,1159.6666666666667,96.3641826923077,21.436191755710837,0.0,0.0,0.0,63.785000000000004
47,2014-09-12,327.125,9356.0,1166.6666666666667,78.6358173076923,19.888799077240986,0.0,0.0,0.0,52.70750000000001
47,2014-09-13,326.4166666666667,9591.666666666666,1180.0,78.46554487179486,19.35812481899797,0.0,0.0,0.0,52.5275
47,2014-09-14,289.7083333333333,8976.333333333334,1039.1666666666667,69.64142628205127,18.35891681211086,0.0,0.0,0.0,52.655
47,2014-09-15,315.9166666666667,9687.0,1149.8333333333333,75.94150641025641,18.551040627186495,0.0,0.0,0.0,57.5225
47,2014-09-16,288.4583333333333,8814.0,835.6666666666666,69.34094551282051,18.616373414769434,0.0,0.0,0.0,57.860000000000014
47,2014-09-17,306.0,9112.666666666666,684.3333333333334,73.5576923076923,19.10121442680518,0.0,0.0,0.0,57.080000000000005
47,2014-09-18,286.875,8701.333333333334,628.0,68.96033653846155,18.75391462994177,0.0,0.0,0.0,52.29500000000001
47,2014-09-19,328.0833333333333,9348.333333333334,719.8333333333334,78.8661858974359,19.963423367207465,0.0,0.0,0.0,52.7525
47,2014-09-20,331.5416666666667,9477.666666666666,755.0,79.69751602564102,19.898563435679197,0.0,0.0,0.0,69.41000000000001
47,2014-09-21,241.95833333333334,7781.333333333333,895.5,58.16306089743589,17.68770972555403,0.0,0.0,0.0,68.0825
47,2014-09-22,275.9583333333333,8549.666666666666,1153.8333333333333,66.33613782051282,18.360282889521358,0.0,0.0,0.0,51.597500000000004
47,2014-09-23,348.125,9950.666666666666,972.1666666666666,83.68389423076923,19.90068713989012,0.0,0.0,0.0,57.02750000000001
47,2014-09-24,399.5416666666667,11050.0,890.8333333333334,96.04366987179486,20.56765774258421,0.0,0.0,0.0,63.035
47,2014-09-25,370.375,10560.0,878.8333333333334,89.03245192307693,19.95091343118687,0.0,0.0,0.0,63.77000000000002
47,2014-09-26,397.7083333333333,11156.666666666666,873.0,95.60296474358975,20.27754021013843,0.0,0.0,0.0,62.99
47,2014-09-27,351.3333333333333,10169.0,936.6666666666666,84.4551282051282,19.65287748167087,0.0,0.0,0.0,64.2575
47,2014-09-28,245.95833333333334,7967.0,2304.3333333333335,59.124599358974365,17.561101871609274,0.0,0.0,0.0,66.4475
47,2014-09-29,298.2083333333333,9546.666666666666,740.1666666666666,71.68469551282051,17.76859360451583,0.0,0.0,0.0,64.69250000000001
47,2014-09-30,362.8333333333333,10565.666666666666,910.6666666666666,87.21955128205127,19.534185674774687,0.0,0.0,0.0,62.449999999999996
47,2014-10-01,425.8333333333333,11458.0,1338.1666666666667,102.36378205128204,21.140530148755847,0.0,0.0,0.0,62.165
47,2014-10-02,379.2083333333333,10323.0,1003.1666666666666,91.15584935897436,20.8957028264824,0.0,0.0,0.0,64.655
47,2014-10-03,344.7083333333333,9869.0,993.0,82.86258012820514,19.86843553326353,0.0,0.0,0.0,65.18749999999999
47,2014-10-04,339.8333333333333,9813.333333333334,945.5,81.69070512820514,19.698559216485506,0.0,0.0,0.0,50.12749999999999
47,2014-10-05,363.0833333333333,10075.0,765.8333333333334,87.27964743589743,20.499642955610696,0.0,0.0,0.0,43.91
47,2014-10-06,379.0833333333333,10572.333333333334,683.0,91.12580128205127,20.396182121049698,0.0,0.0,0.0,54.9425
47,2014-10-07,406.5833333333333,11455.333333333334,950.1666666666666,97.7363782051282,20.189561145706026,0.0,0.0,0.0,58.6925
47,2014-10-08,239.75,6825.0,10141.5,57.63221153846154,19.982094017094017,0.0,0.0,0.0,54.732499999999995
47,2014-10-09,409.8333333333333,11076.333333333334,803.1666666666666,98.5176282051282,21.047295535024627,0.0,0.0,0.0,50.487500000000004
47,2014-10-10,405.9583333333333,11252.666666666666,851.0,97.58613782051282,20.52159179552501,0.0,0.0,0.0,49.6025
47,2014-10-11,421.4166666666667,11781.0,1630.3333333333333,101.30208333333333,20.3476654971753,0.0,0.0,0.0,48.55999999999998
47,2014-10-12,420.5,11394.666666666666,958.8333333333334,101.08173076923077,20.99178709337702,0.0,0.0,0.0,47.45750000000001
47,2014-10-13,426.875,11794.0,1079.3333333333333,102.6141826923077,20.58849662257645,0.0,0.0,0.0,61.11500000000001
47,2014-10-14,397.25,11423.333333333334,4141.333333333333,95.49278846153845,19.78135760140064,0.0,0.0,0.0,71.65250000000002
47,2014-10-15,419.7916666666667,11856.0,3141.0,100.91145833333333,20.140982882553608,0.0,0.0,0.0,61.32500000000001
47,2014-10-16,420.8333333333333,11821.0,4723.166666666667,101.16185897435896,20.250742557971215,0.0,0.0,0.0,58.0625
47,2014-10-17,396.7916666666667,11159.666666666666,1151.1666666666667,95.38261217948718,20.225364531995183,0.0,0.0,0.0,58.497499999999995
47,2014-10-18,358.0416666666667,10442.0,782.8333333333334,86.06770833333334,19.504504378684373,0.0,0.0,0.0,49.69999999999999
47,2014-10-19,246.125,6985.0,9874.333333333334,59.16466346153846,20.043536745406826,0.0,0.0,0.0,41.945
47,2014-10-20,0.0,56.0,28585.0,0.0,0.0,0.0,0.0,0.0,49.152499999999996
47,2014-10-21,350.0833333333333,9633.666666666666,1292.5,84.15464743589743,20.671160455808913,0.0,0.0,0.0,49.512499999999996
47,2014-10-22,346.625,9752.666666666666,5151.5,83.3233173076923,20.217224776129605,0.0,0.0,0.0,45.86000000000001
47,2014-10-23,137.29166666666666,4127.333333333333,20287.5,33.00280448717949,18.921678982932214,0.0,0.0,0.0,49.83499999999999
47,2014-10-24,84.875,4868.0,24554.333333333332,20.402644230769234,9.917775095864148,0.0,0.0,0.0,47.88500000000002
47,2014-10-25,15.75,800.3333333333334,25590.666666666668,3.786057692307692,11.19424198250729,0.0,0.0,0.0,55.715
47,2014-10-26,364.75,10101.0,7642.833333333333,87.68028846153845,20.540734415734416,0.0,0.0,0.0,48.29
47,2014-10-27,394.0416666666667,10838.666666666666,6178.333333333333,94.72155448717949,20.680037648132203,0.0,0.0,0.0,49.115
47,2014-10-28,400.9583333333333,11478.0,4471.333333333333,96.38421474358975,19.870923965654104,0.0,0.0,0.0,64.91000000000001
47,2014-10-29,378.5,10978.333333333334,6313.666666666667,90.98557692307693,19.6116669196903,0.0,0.0,0.0,50.99
47,2014-10-30,401.4166666666667,10941.666666666666,2453.6666666666665,96.49439102564102,20.86877506981467,0.0,0.0,0.0,44.17249999999999
47,2014-10-31,382.0833333333333,10710.0,3958.6666666666665,91.84695512820514,20.293346042120554,0.0,0.0,0.0,44.419999999999995
47,2014-11-01,382.375,10478.666666666666,1874.8333333333333,91.9170673076923,20.7571872216567,0.0,0.0,0.0,37.4675
47,2014-11-02,342.5416666666667,9394.0,2359.8333333333335,82.3417467948718,20.741869071274806,0.0,0.0,0.0,37.834999999999994
47,2014-11-03,378.625,10398.0,2400.8333333333335,91.015625,20.713071824709882,0.0,0.0,0.0,48.41750000000001
47,2014-11-04,380.625,10942.0,2975.3333333333335,91.49639423076923,19.787258956315114,0.0,0.0,0.0,56.46500000000001
47,2014-11-05,378.6666666666667,10631.666666666666,1867.5,91.02564102564102,20.260061660657364,0.0,0.0,0.0,48.349999999999994
47,2014-11-06,393.125,10960.666666666666,1801.6666666666667,94.50120192307693,20.40228126330515,0.0,0.0,0.0,43.145
47,2014-11-07,300.7916666666667,8706.0,2011.8333333333333,72.3056891025641,19.653150285882024,0.0,0.0,0.0,37.512499999999996
47,2014-11-08,298.625,8861.0,3142.8333333333335,71.78485576923077,19.170280348342924,0.0,0.0,0.0,39.065
47,2014-11-09,332.2916666666667,9942.333333333334,2311.8333333333335,79.87780448717949,19.01149056783004,0.0,0.0,0.0,40.745000000000005
47,2014-11-10,355.1666666666667,10673.0,2338.1666666666665,85.37660256410257,18.929133222982188,0.0,0.0,0.0,50.46499999999998
47,2014-11-11,357.5416666666667,10737.666666666666,2343.5,85.94751602564102,18.94095098769648,0.0,0.0,0.0,58.99250000000001
47,2014-11-12,228.08333333333334,6869.0,13080.5,54.827724358974365,18.887960806198542,0.0,0.0,0.0,39.88249999999999
47,2014-11-13,304.75,8916.666666666666,8232.333333333334,73.25721153846155,19.441341121495327,0.0,0.0,0.0,31.60999999999999
47,2014-11-14,329.7916666666667,9359.333333333334,7974.166666666667,79.27684294871796,20.04378798941045,0.0,0.0,0.0,30.169999999999998
47,2014-11-15,329.8333333333333,9313.666666666666,9643.5,79.28685897435898,20.14461126421149,0.0,0.0,0.0,30.567500000000006
47,2014-11-16,329.8333333333333,9408.666666666666,6854.0,79.28685897435898,19.941209641229126,0.0,0.0,0.0,34.2875
47,2014-11-17,329.7916666666667,9627.0,9023.333333333334,79.27684294871796,19.486495591103722,0.0,0.0,0.0,32.18
47,2014-11-18,329.8333333333333,9480.0,7954.833333333333,79.28685897435898,19.791159751523672,0.0,0.0,0.0,20.270000000000003
47,2014-11-19,329.8333333333333,9342.333333333334,5298.5,79.28685897435898,20.082798135131597,0.0,0.0,0.0,20.742500000000003
47,2014-11-20,323.875,9395.333333333334,3917.5,77.8545673076923,19.608766320158946,0.0,0.0,0.0,25.13
47,2014-11-21,352.875,9891.666666666666,1955.8333333333333,84.82572115384616,20.29254212299916,0.0,0.0,0.0,22.3025
47,2014-11-22,224.5,7321.666666666667,4408.5,53.96634615384615,17.441805144548145,0.0,0.0,0.0,32.44249999999999
47,2014-11-23,66.33333333333333,2833.0,15694.666666666666,15.94551282051282,13.318959093226656,0.0,0.0,0.0,46.45999999999999
47,2014-11-24,76.91666666666667,3714.3333333333335,19448.5,18.489583333333336,11.779439259325732,0.0,0.0,0.0,53.71999999999999
47,2014-11-25,0.0,19.0,19011.333333333332,0.0,0.0,0.0,0.0,0.0,38.55500000000001
47,2014-11-26,355.375,10207.333333333334,5998.5,85.4266826923077,19.804305319704785,0.0,0.0,0.0,32.044999999999995
47,2014-11-27,429.0,11621.333333333334,3739.6666666666665,103.125,20.998408100045896,0.0,0.0,0.0,30.567499999999995
47,2014-11-28,392.9166666666667,11249.666666666666,4501.333333333333,94.4511217948718,19.867619534405957,0.0,0.0,0.0,24.072500000000005
47,2014-11-29,357.7083333333333,9898.333333333334,1151.6666666666667,85.98758012820514,20.556634815064264,0.0,0.0,0.0,33.455000000000005
47,2014-11-30,388.5833333333333,11055.333333333334,3248.3333333333335,93.40945512820514,19.99389309332851,0.0,0.0,0.0,53.599999999999994
47,2014-12-01,377.6666666666667,10874.0,3888.6666666666665,90.78525641025641,19.756243230539717,0.0,0.0,0.0,34.805
47,2014-12-02,297.4166666666667,8520.666666666666,9262.833333333334,71.49439102564102,19.855314203374803,0.0,0.0,0.0,27.89
47,2014-12-03,412.4583333333333,11530.0,4192.166666666667,99.14863782051282,20.348659896887344,0.0,0.0,0.0,36.5825
47,2014-12-04,435.1666666666667,11393.333333333334,3453.8333333333335,104.60737179487178,21.726504291008382,0.0,0.0,0.0,29.21749999999999
47,2014-12-05,425.625,11233.333333333334,3717.3333333333335,102.31370192307692,21.552791172106826,0.0,0.0,0.0,32.6225
47,2014-12-06,402.8333333333333,10871.0,3064.0,96.8349358974359,21.078560185611053,0.0,0.0,0.0,36.2525
47,2014-12-07,397.2916666666667,10665.666666666666,2445.6666666666665,95.50280448717949,21.188806112031333,0.0,0.0,0.0,27.342500000000005
47,2014-12-08,424.7916666666667,11246.666666666666,4374.166666666667,102.11338141025641,21.485091261608375,0.0,0.0,0.0,31.767499999999995
47,2014-12-09,417.5416666666667,11115.333333333334,3210.5,100.37059294871796,21.367925813190986,0.0,0.0,0.0,38.0525
47,2014-12-10,411.1666666666667,11032.0,2347.8333333333335,98.83814102564102,21.200625956812505,0.0,0.0,0.0,28.955
47,2014-12-11,394.5,10344.666666666666,3320.1666666666665,94.83173076923077,21.69279661016949,0.0,0.0,0.0,25.070000000000004
47,2014-12-12,285.2916666666667,8106.666666666667,1992.0,68.57972756410257,20.018512712445176,0.0,0.0,0.0,30.492500000000007
47,2014-12-13,277.7083333333333,8100.666666666667,3194.6666666666665,66.7568108974359,19.500834122020137,0.0,0.0,0.0,33.44
47,2014-12-14,273.6666666666667,8066.333333333333,5429.833333333333,65.78525641025641,19.298820887915475,0.0,0.0,0.0,37.272500000000015
47,2014-12-15,282.4583333333333,8346.333333333334,4179.333333333333,67.89863782051282,19.2505749364325,0.0,0.0,0.0,37.11499999999999
47,2014-12-16,380.4583333333333,10630.666666666666,3925.0,91.45633012820514,20.35783725803754,0.0,0.0,0.0,38.855000000000004
47,2014-12-17,400.5416666666667,11016.666666666666,2663.0,96.28405448717949,20.681523575390823,0.0,0.0,0.0,36.065000000000005
47,2014-12-18,361.9166666666667,9881.666666666666,2429.0,86.99919871794873,20.833556811154214,0.0,0.0,0.0,30.09500000000001
47,2014-12-19,344.625,9389.666666666666,3035.6666666666665,82.84254807692307,20.877651407575705,0.0,0.0,0.0,27.170000000000012
47,2014-12-20,355.75,9768.666666666666,4261.166666666667,85.51682692307693,20.715463556950798,0.0,0.0,0.0,28.490000000000006
47,2014-12-21,369.4166666666667,10571.666666666666,2589.1666666666665,88.80208333333334,19.877330653213516,0.0,0.0,0.0,30.327499999999986
47,2014-12-22,382.25,10665.0,3426.1666666666665,91.88701923076923,20.38786138459134,0.0,0.0,0.0,33.1175
47,2014-12-23,330.25,9338.333333333334,3478.8333333333335,79.38701923076923,20.116781188648936,0.0,0.0,0.0,43.18999999999999
47,2014-12-24,299.7083333333333,9511.666666666666,3781.8333333333335,72.04527243589743,17.923682173938438,0.0,0.0,0.0,51.67249999999999
47,2014-12-25,297.3333333333333,9573.222249999999,4245.0,71.47435897435898,17.667312707705193,0.0,0.0,0.0,39.845
47,2014-12-26,349.7083333333333,10232.333333333334,2746.6666666666665,84.0645032051282,19.440898812044605,0.0,0.0,0.0,40.78999999999999
47,2014-12-27,326.875,9996.666666666666,2239.0,78.57572115384616,18.59993956318773,0.0,0.0,0.0,46.04749999999999
47,2014-12-28,294.7083333333333,9476.0,2892.5,70.84334935897436,17.691000803198722,0.0,0.0,0.0,36.754999999999995
47,2014-12-29,333.8333333333333,10063.0,2207.3333333333335,80.24839743589743,18.870667572073714,0.0,0.0,0.0,28.129999999999995
47,2014-12-30,343.2083333333333,10233.333333333334,1682.0,82.5020032051282,19.077687975027143,0.0,0.0,0.0,24.290000000000003
47,2014-12-31,349.875,10288.666666666666,3424.3333333333335,84.1045673076923,19.343669004730124,0.0,0.0,0.0,19.5125
47,2015-01-01,339.875,9973.0,3191.5,81.70072115384616,19.385563939302784,0.0,0.0,0.0,25.7675
47,2015-01-02,324.8333333333333,9817.666666666666,2070.0,78.0849358974359,18.820768116434095,0.0,0.0,0.0,29.435000000000002
47,2015-01-03,312.125,9545.666666666666,2398.6666666666665,75.03004807692307,18.599759489471662,0.0,0.0,0.0,29.832499999999996
47,2015-01-04,304.75,10595.0,2504.6666666666665,73.25721153846155,16.36167610508101,0.0,0.0,0.0,42.76250000000001
47,2015-01-05,79.04166666666667,2801.4444583333334,1507.6666666666667,19.000400641025642,16.04941143433243,0.0,0.0,0.0,15.087500000000004
47,2015-01-06,326.9166666666667,8865.0,4218.333333333333,78.58573717948718,20.9769991226421,0.0,0.0,0.0,13.700000000000001
47,2015-01-07,333.4166666666667,9384.333333333334,4687.833333333333,80.14823717948718,20.210121183059236,0.0,0.0,0.0,8.382500000000002
47,2015-01-08,296.8333333333333,8639.0,3354.0,71.35416666666666,19.54493511337475,0.0,0.0,0.0,10.602499999999997
47,2015-01-09,298.9583333333333,8775.666666666666,3603.0,71.86498397435898,19.378295887618542,0.0,0.0,0.0,15.525714285714287
47,2015-01-10,313.75,9285.0,2628.3333333333335,75.42067307692307,19.221481780649793,0.0,0.0,0.0,11.517500000000004
47,2015-01-11,126.70833333333333,3761.0,2487.3333333333335,30.458733974358974,19.16403180300747,0.0,0.0,0.0,23.6975
47,2015-01-12,309.75,9799.0,3864.5,74.45913461538461,17.98103122767629,0.0,0.0,0.0,27.754999999999995
47,2015-01-13,325.375,9676.0,3784.5,78.21514423076923,19.128167200633868,0.0,0.0,0.0,7.212499999999999
47,2015-01-14,329.8333333333333,9515.333333333334,2543.5,79.28685897435898,19.717669142203228,0.0,0.0,0.0,9.425
47,2015-01-15,329.9166666666667,9475.333333333334,4032.1666666666665,79.30689102564102,19.805909789160157,0.0,0.0,0.0,20.577499999999997
47,2015-01-16,331.0833333333333,9642.666666666666,3131.0,79.58733974358975,19.531032505991888,0.0,0.0,0.0,21.912499999999998
47,2015-01-17,293.9583333333333,8474.666666666666,3228.3333333333335,70.6630608974359,19.73095877255087,0.0,0.0,0.0,20.4125
47,2015-01-18,241.95833333333334,7642.0,4985.666666666667,58.16306089743589,18.01020220855506,0.0,0.0,0.0,38.015000000000015
47,2015-01-19,316.5833333333333,9358.666666666666,2688.5,76.10176282051282,19.24239415633756,0.0,0.0,0.0,29.45
47,2015-01-20,316.0,9131.333333333334,2071.3333333333335,75.96153846153845,19.685113528509895,0.0,0.0,0.0,19.077499999999997
47,2015-01-21,308.75,6772.666666666667,3735.5,74.21875,25.931778472290578,0.0,0.0,0.0,17.345
47,2015-01-22,289.0416666666667,9097.333333333334,4807.5,69.48116987179486,18.07304719942352,0.0,0.0,0.0,24.245
47,2015-01-23,249.75,9874.0,3091.5,60.036057692307686,14.387900040510429,0.0,0.0,0.0,25.842499999999998
47,2015-01-24,291.875,8927.333333333334,2115.8333333333335,70.16225961538461,18.597740553356733,0.0,0.0,0.0,27.454999999999995
47,2015-01-25,299.875,9012.666666666666,3097.6666666666665,72.08533653846155,18.926573248761002,0.0,0.0,0.0,19.917500000000008
47,2015-01-26,299.875,9126.0,3484.0,72.08533653846155,18.69152923880488,0.0,0.0,0.0,15.725000000000001
47,2015-01-27,318.75,9146.666666666666,3102.1666666666665,76.62259615384616,19.82313684402332,0.0,0.0,0.0,15.252499999999998
47,2015-01-28,318.7083333333333,9213.333333333334,2088.3333333333335,76.61258012820514,19.677126296430295,0.0,0.0,0.0,13.25
47,2015-01-29,302.125,9758.666666666666,4101.166666666667,72.62620192307693,17.610886476977726,0.0,0.0,0.0,26.127499999999998
47,2015-01-30,294.4583333333333,9397.333333333334,2232.3333333333335,70.7832532051282,17.82396232382709,0.0,0.0,0.0,18.3875
47,2015-01-31,274.5,8912.0,4066.8333333333335,65.98557692307693,17.520730475763017,0.0,0.0,0.0,15.245000000000003
47,2015-02-01,260.7083333333333,8425.333333333334,1845.6666666666667,62.67027243589743,17.601628850820276,0.0,0.0,0.0,20.6975
47,2015-02-02,101.29166666666667,3695.3333333333335,2667.0,24.348958333333336,15.592118813518551,0.0,0.0,0.0,12.5075
47,2015-02-03,298.625,9472.666666666666,3096.6666666666665,71.78485576923077,17.93242179252586,0.0,0.0,0.0,12.972499999999997
47,2015-02-04,123.29166666666667,4095.3333333333335,2730.8333333333335,29.637419871794872,17.124957607575016,0.0,0.0,0.0,26.060000000000002
47,2015-02-05,175.625,5525.333333333333,2694.6666666666665,42.21754807692308,18.080602226110038,0.0,0.0,0.0,12.4925
47,2015-02-06,247.45833333333334,7810.0,3735.5,59.48517628205128,18.0233737018068,0.0,0.0,0.0,15.893913043478259
47,2015-02-07,262.0416666666667,8262.0,1966.0,62.990785256410255,18.04139853815326,0.0,0.0,0.0,27.2975
47,2015-02-08,295.0,9518.0,4792.0,70.91346153846155,17.63036702388457,0.0,0.0,0.0,20.4725
47,2015-02-09,305.5,9528.666666666666,4820.666666666667,73.4375,18.237450150423285,0.0,0.0,0.0,14.614999999999995
47,2015-02-10,356.5,10483.333333333334,2305.8333333333335,85.69711538461539,19.3439507154213,0.0,0.0,0.0,17.952500000000004
47,2015-02-11,370.0833333333333,10944.0,2658.6666666666665,88.96233974358975,19.235721501380766,0.0,0.0,0.0,22.1075
47,2015-02-12,312.9166666666667,9611.333333333334,1983.8333333333333,75.22035256410257,18.519535675475712,0.0,0.0,0.0,15.2525
47,2015-02-13,291.1666666666667,8872.0,4006.6666666666665,69.99198717948718,18.668316676685702,0.0,0.0,0.0,3.5075000000000003
47,2015-02-14,283.9583333333333,8804.0,2179.3333333333335,68.25921474358975,18.346770249634005,0.0,0.0,0.0,14.255789473684208
47,2015-02-15,325.4583333333333,9821.333333333334,5877.333333333333,78.23517628205127,18.84994046406915,0.0,0.0,0.0,-3.7974999999999994
47,2015-02-16,304.0416666666667,9248.666666666666,3803.6666666666665,73.0869391025641,18.699888422355176,0.0,0.0,0.0,-3.4599999999999995
47,2015-02-17,290.9166666666667,9030.0,2871.5,69.93189102564102,18.325924387842992,0.0,0.0,0.0,3.7025000000000006
47,2015-02-18,345.2083333333333,10592.0,4226.833333333333,82.98277243589743,18.539086758350116,0.0,0.0,0.0,13.88
47,2015-02-19,275.375,8728.0,3207.1666666666665,66.19591346153845,17.947121811029636,0.0,0.0,0.0,3.479
47,2015-02-20,253.91666666666666,8006.0,3426.3333333333335,61.037660256410255,18.041002234435286,0.0,0.0,0.0,-3.685
47,2015-02-21,269.5,8548.0,2605.0,64.78365384615384,17.934087895804087,0.0,0.0,0.0,16.5125
47,2015-02-22,306.8333333333333,9681.333333333334,2722.5,73.75801282051282,18.028201464444752,0.0,0.0,0.0,17.87
47,2015-02-23,293.2083333333333,9119.333333333334,3672.3333333333335,70.48277243589743,18.28934939810415,0.0,0.0,0.0,0.32000000000000006
47,2015-02-24,325.8333333333333,9802.0,4180.833333333333,78.32532051282051,18.908881974200277,0.0,0.0,0.0,8.450000000000001
47,2015-02-25,344.0833333333333,10500.666666666666,3257.1666666666665,82.71233974358975,18.63939458870336,0.0,0.0,0.0,13.79
47,2015-02-26,278.2916666666667,8770.666666666666,3344.5,66.89703525641025,18.04897876127496,0.0,0.0,0.0,10.46
47,2015-02-27,275.8333333333333,8766.0,3310.5,66.30608974358975,17.899063933885973,0.0,0.0,0.0,6.342500000000001
47,2015-02-28,348.4166666666667,10684.666666666666,5934.5,83.75400641025641,18.54910593581664,0.0,0.0,0.0,8.905217391304346
47,2015-03-01,323.0,9880.0,2852.8333333333335,77.64423076923077,18.59647435897436,0.0,0.0,0.0,19.212500000000002
47,2015-03-02,326.7083333333333,9706.0,2034.0,78.53565705128204,19.147186305149162,0.0,0.0,0.0,21.275000000000002
47,2015-03-03,307.5833333333333,9166.666666666666,1904.6666666666667,73.93830128205127,19.086943939393937,0.0,0.0,0.0,21.125
47,2015-03-04,300.9583333333333,9145.333333333334,2757.8333333333335,72.3457532051282,18.719397719541238,3501.45652173913,807.195652173913,53.7559565217391,31.459999999999994
47,2015-03-05,127.04166666666667,3816.6666666666665,5103.166666666667,30.538862179487182,18.934201237263462,2851.13541666667,1375.29166666667,53.8159583333333,11.7425
47,2015-03-06,357.0,10196.0,2049.1666666666665,85.8173076923077,19.916977245978813,2680.89583333333,460.645833333333,53.8124166666667,10.7525
47,2015-03-07,281.875,8346.0,3769.1666666666665,67.75841346153845,19.211585889448042,3185.11956521739,855.369565217391,49.7590833333333,25.8125
47,2015-03-08,277.0833333333333,8230.666666666666,5271.5,66.60657051282051,19.149631797073276,2714.19318181818,538.300739130435,49.8264166666667,30.919999999999998
47,2015-03-09,326.625,9726.0,2956.6666666666665,78.515625,19.102939286448695,2336.0625,88.5520833333333,51.92875,32.3975
47,2015-03-10,358.0833333333333,10774.666666666666,2764.0,86.07772435897436,18.904504650827043,2000.5,53.2395833333333,51.2907083333333,37.2125
47,2015-03-11,350.25,10370.666666666666,2101.5,84.19471153846155,19.211289052455644,1802.63541666667,41.4270833333333,52.9300416666667,34.62500000000001
47,2015-03-12,379.5,10784.666666666666,2196.3333333333335,91.22596153846155,20.016589911602896,1860.53125,61.7708333333333,53.3460833333333,32.239999999999995
47,2015-03-13,312.25,9316.0,3771.3333333333335,75.06009615384616,19.065930478030626,2210.69791666667,393.9375,50.2797083333334,38.4275
47,2015-03-14,338.5416666666667,10481.333333333334,6626.166666666667,81.38020833333334,18.37302360280711,2083.78125,136.21875,51.325375,39.64249999999999
47,2015-03-15,364.5416666666667,10540.666666666666,4453.333333333333,87.63020833333334,19.672707424156176,1921.52083333333,77.1666666666667,52.4019583333333,33.755
47,2015-03-16,326.7916666666667,9651.333333333334,1894.6666666666667,78.5556891025641,19.260550499643113,2135.26041666667,64.3020833333333,51.3938333333333,37.017500000000005
47,2015-03-17,269.0833333333333,8637.333333333334,1564.8333333333333,64.68349358974359,17.721160401873007,2264.71875,66.5208333333333,51.6327916666667,35.1875
47,2015-03-18,254.125,8154.0,2427.3333333333335,61.08774038461539,17.72808079878996,2390.02083333333,70.2291666666667,52.2514583333333,28.1675
47,2015-03-19,254.33333333333334,8178.666666666667,2282.8333333333335,61.13782051282052,17.689103086621017,2499.19791666667,95.4375,52.9069166666667,27.567500000000006
47,2015-03-20,310.5833333333333,9620.0,3571.6666666666665,74.65945512820514,18.364880746130748,2711.35416666667,263.875,48.814,36.97249999999999
47,2015-03-21,318.7916666666667,10256.666666666666,3143.6666666666665,76.63261217948718,17.68014231935868,2441.03125,142.083333333333,49.998625,35.817499999999995
47,2015-03-22,232.29166666666666,7240.0,3043.3333333333335,55.83934294871795,18.250724178944136,2111.53571428571,361.04347826087,51.637625,22.895
47,2015-03-23,293.8333333333333,8968.666666666666,2126.3333333333335,70.63301282051282,18.636236651056766,1889.32954545455,218.864583333333,53.8312083333333,20.952499999999997
47,2015-03-24,168.5,5436.0,3121.6666666666665,40.50480769230769,17.632159063036546,1876.86458333333,251.34375,47.6981666666667,26.69
47,2015-03-25,201.29166666666666,6817.333333333333,3396.0,48.387419871794876,16.79563021546385,2184.65625,216.65625,52.7198333333333,38.17250000000001
47,2015-03-26,258.2916666666667,8620.666666666666,1618.6666666666667,62.08934294871795,17.043334976671048,2367.15625,143.604166666667,51.2420833333333,35.195000000000014
47,2015-03-27,280.125,9038.0,2073.6666666666665,67.33774038461539,17.630497621155122,2431.10416666667,191.697916666667,50.9187083333333,27.897500000000004
47,2015-03-28,282.375,8635.333333333334,2729.3333333333335,67.87860576923077,18.600823650891684,2460.58695652174,454.46875,52.1420833333333,21.080000000000002
47,2015-03-29,351.5,10243.333333333334,2331.8333333333335,84.4951923076923,19.519516758867557,2745.60416666667,510.53125,49.8150833333333,29.33
47,2015-03-30,385.25,11323.333333333334,3561.6666666666665,92.60817307692307,19.353227112157786,2820.05208333333,783.239583333333,47.8676666666667,36.35
47,2015-03-31,356.8333333333333,10627.333333333334,3314.1666666666665,85.77724358974359,19.099682684064152,2450.23958333333,319.65625,49.576625,33.29
47,2015-04-01,273.5416666666667,8980.0,2083.6666666666665,65.75520833333334,17.327351676565208,2373.29166666667,160.96875,51.851875,35.5325
47,2015-04-02,292.0416666666667,9404.0,2246.6666666666665,70.20232371794873,17.6651461848386,2374.125,224.96875,50.9272916666667,52.22
47,2015-04-03,319.4583333333333,9894.666666666666,1768.1666666666667,76.79286858974359,18.365302716390424,2319.79166666667,242.96875,50.9864583333334,44.733043478260875
47,2015-04-04,336.9166666666667,10083.333333333334,2265.3333333333335,80.98958333333334,19.006555096418733,2211.77083333333,275.260416666667,51.0264166666667,34.3025
47,2015-04-05,379.4583333333333,10874.0,2195.8333333333335,91.21594551282051,19.849967685406575,2127.125,264.645833333333,52.295,32.95999999999999
47,2015-04-06,407.3333333333333,11370.666666666666,2198.8333333333335,97.91666666666666,20.377413617886177,2130.48958333333,268.6875,52.8979583333333,42.86750000000001
47,2015-04-07,392.875,11104.0,1565.5,94.44110576923077,20.12611633945725,2245.09375,260.625,52.1245416666667,39.3725
47,2015-04-08,356.25,10548.0,1739.6666666666667,85.63701923076923,19.211876659082293,2344.34375,311.21875,50.8725416666667,39.995000000000005
47,2015-04-09,347.9166666666667,10540.0,1645.5,83.6338141025641,18.776717004005903,2375.61458333333,370.947916666667,50.1855416666667,49.497499999999995
47,2015-04-10,353.5416666666667,10715.333333333334,1712.6666666666667,84.98597756410257,18.76808480578195,2311.85416666667,386.083333333333,49.7939583333333,49.24250000000001
47,2015-04-11,395.375,11142.0,1774.0,95.0420673076923,20.18510852330521,1992.14583333333,266.854166666667,52.1570833333333,38.6975
47,2015-04-12,406.3333333333333,11334.666666666666,1771.5,97.67628205128204,20.39194898639376,1381.33333333333,94.21875,52.974625,47.85500000000001
47,2015-04-13,407.7916666666667,11506.666666666666,2606.5,98.02684294871796,20.159225931826956,888.53125,28.8645833333333,52.5177916666667,60.297499999999985
47,2015-04-14,406.9583333333333,11402.666666666666,1914.6666666666667,97.82652243589743,20.30151999045058,652.15625,14.6458333333333,52.6145416666667,48.90500000000001
47,2015-04-15,365.375,10646.666666666666,1739.3333333333333,87.83052884615384,19.52136623356293,589.03125,12.1354166666667,52.7274166666667,48.155
47,2015-04-16,388.75,11104.0,1613.3333333333333,93.44951923076923,19.914801723102784,633.427083333333,15.2083333333333,52.3350416666667,52.415
47,2015-04-17,408.6666666666667,11518.0,2024.8333333333333,98.23717948717949,20.1826030753796,774.104166666667,26.5833333333333,51.8349583333333,49.64750000000001
47,2015-04-18,415.375,11577.333333333334,1754.0,99.84975961538461,20.408771090061038,884.71875,30.8854166666667,52.1878333333333,53.88499999999999
47,2015-04-19,415.8333333333333,11571.333333333334,2151.5,99.9599358974359,20.441884638282346,786.635416666667,26.1666666666667,51.4890833333333,52.2575
47,2015-04-20,385.2083333333333,11126.0,1698.1666666666667,92.59815705128204,19.694350195737712,716.552083333333,24.2916666666667,49.9229583333333,55.392500000000005
47,2015-04-21,405.75,11341.333333333334,2280.0,97.5360576923077,20.35070464965907,772.0,27.5520833333333,51.7355833333333,45.8075
47,2015-04-22,401.5416666666667,10991.333333333334,2993.1666666666665,96.5244391025641,20.780944203513883,900.989583333333,36.1145833333333,51.5815416666667,40.60249999999999
47,2015-04-23,420.9166666666667,11404.666666666666,1848.1666666666667,101.18189102564104,20.99416296447848,781.916666666667,27.8333333333333,51.8945416666667,33.605
47,2015-04-24,422.0833333333333,11363.333333333334,2035.6666666666667,101.46233974358974,21.12892954923242,530.041666666667,12.0833333333333,52.0261666666667,35.32999999999999
47,2015-04-25,391.1666666666667,10979.333333333334,1647.1666666666667,94.03044871794873,20.266133847430527,454.59375,8.03125,51.2465833333333,40.107499999999995
47,2015-04-26,394.2083333333333,11236.666666666666,1564.1666666666667,94.76161858974359,19.95599290517156,377.177083333333,6.51041666666667,51.123875,42.875
47,2015-04-27,388.7916666666667,10930.666666666666,1708.1666666666667,93.45953525641025,20.232769552533135,403.46875,5.3125,51.17425,42.245
47,2015-04-28,368.7916666666667,10115.333333333334,1526.8333333333333,88.65184294871796,20.738910537358027,364.229166666667,3.95833333333333,51.4292916666667,44.120000000000005
47,2015-04-29,377.0833333333333,10225.333333333334,1566.1666666666667,90.64503205128204,20.977073553701047,418.09375,6.27083333333333,51.0482083333333,47.907500000000006
47,2015-04-30,412.125,10750.666666666666,4935.333333333333,99.06850961538461,21.806130239985116,407.020833333333,8.59375,52.3979583333333,54.69499999999999
47,2015-05-01,458.7916666666667,11335.333333333334,3146.1666666666665,110.28645833333333,23.023230581858105,387.458333333333,8.91666666666667,53.2874166666667,54.41
47,2015-05-02,445.7916666666667,11168.0,1723.3333333333333,107.16145833333333,22.706049402061446,344.9375,6.98958333333333,52.6694583333333,53.87
47,2015-05-03,449.75,11206.666666666666,4079.5,108.11298076923077,22.8286250743605,305.1875,4.95833333333333,53.8565,59.56999999999999
47,2015-05-04,448.5833333333333,11163.333333333334,2509.6666666666665,107.83253205128204,22.857792127003083,412.197916666667,9.64583333333333,53.3457083333334,63.612500000000004
47,2015-05-05,408.25,10624.666666666666,1890.3333333333333,98.13701923076923,21.857270032001004,556.8125,15.9270833333333,52.8676666666667,57.5225
47,2015-05-06,389.625,10320.0,1876.1666666666667,93.65985576923077,21.47593871124031,632.510416666667,22.21875,52.8074166666667,63.74000000000001
47,2015-05-07,401.2083333333333,10564.0,1905.5,96.4443108974359,21.60362302263452,652.114583333333,28.7916666666667,52.0784583333333,66.53
47,2015-05-08,378.25,10239.333333333334,1754.3333333333333,90.92548076923077,21.013204798489486,697.135416666667,41.9895833333333,51.711125,73.925
47,2015-05-09,364.6666666666667,10095.333333333334,1688.3333333333333,87.66025641025641,20.5475687336283,651.8125,40.1354166666667,51.6524166666667,75.98
47,2015-05-10,397.9166666666667,10653.333333333334,1767.8333333333333,95.65304487179486,21.246708124739257,778.75,63.5729166666667,51.8568333333333,73.18249999999999
47,2015-05-11,404.0833333333333,10704.0,1991.5,97.13541666666666,21.473848042268724,879.916666666667,98.65625,51.01675,72.83749999999999
47,2015-05-12,399.75,10714.0,1830.8333333333333,96.09375,21.223737633003545,941.770833333333,119.375,50.425625,56.404999999999994
47,2015-05-13,390.875,10488.666666666666,1580.3333333333333,93.96033653846155,21.198378805695036,778.9375,98.5729166666667,51.179875,47.120000000000005
47,2015-05-14,399.4166666666667,10684.0,1708.0,96.0136217948718,21.265585350888134,591.916666666667,69.1875,51.690875,52.73000000000001
47,2015-05-15,386.9583333333333,10404.0,1565.8333333333333,93.01883012820514,21.156747271348625,359.65625,39.8229166666667,51.4370416666667,61.0625
47,2015-05-16,410.2083333333333,10761.333333333334,1891.8333333333333,98.60777243589743,21.68320285074134,211.322916666667,20.75,51.9820833333333,62.7125
47,2015-05-17,415.5416666666667,10815.333333333334,1922.1666666666667,99.88982371794873,21.85544764120898,221.8125,24.0625,52.6838333333333,70.6025
47,2015-05-18,423.5833333333333,10920.666666666666,3468.3333333333335,101.82291666666667,22.063517438902792,259.46875,30.46875,52.7395416666667,70.61
47,2015-05-19,402.3333333333333,10440.666666666666,3003.8333333333335,96.71474358974359,21.92011472234638,310.697916666667,34.0833333333333,52.014875,59.375
47,2015-05-20,405.6666666666667,10543.333333333334,1878.6666666666667,97.51602564102564,21.886505427336918,349.03125,43.0416666666667,52.3474166666667,46.1675
47,2015-05-21,422.25,10778.0,2385.8333333333335,101.50240384615385,22.285199016515122,245.9375,28.125,52.182125,52.535
47,2015-05-22,413.9583333333333,10658.0,1705.8333333333333,99.50921474358975,22.09357277266946,175.25,18.25,52.6609583333333,51.455000000000005
47,2015-05-23,425.8333333333333,10788.666666666666,2541.5,102.36378205128204,22.45209736554821,128.625,12.125,54.3000416666667,50.599999999999994
47,2015-05-24,432.0,10867.333333333334,4719.833333333333,103.84615384615385,22.612355070241087,130.3125,12.15625,54.409875,62.8775
47,2015-05-25,442.0833333333333,11061.333333333334,3044.3333333333335,106.27003205128204,22.734305940613954,183.53125,20.2604166666667,53.432625,70.06250000000001
47,2015-05-26,430.2083333333333,11009.333333333334,2034.6666666666667,103.41546474358974,22.22812525231117,244.864583333333,32.75,52.534375,72.71
47,2015-05-27,382.375,10319.333333333334,1652.0,91.9170673076923,21.077683878157504,380.364583333333,55.4270833333333,51.653375,72.28999999999999
47,2015-05-28,357.875,9938.0,2053.3333333333335,86.02764423076923,20.48412448849534,572.989583333333,92.5,51.6844583333333,67.62500000000001
47,2015-05-29,383.2083333333333,10336.666666666666,2114.1666666666665,92.11738782051282,21.088198027518004,692.90625,134.0,52.0685,73.3325
47,2015-05-30,409.75,10754.0,8525.0,98.49759615384616,21.67374542805777,693.03125,141.59375,53.3875,75.38
47,2015-05-31,439.7916666666667,11014.666666666666,10388.0,105.71915064102564,22.71227693882904,738.270833333333,156.635416666667,54.6978333333334,48.32749999999999
47,2015-06-01,437.9583333333333,10896.666666666666,3983.3333333333335,105.27844551282051,22.862523580095846,721.510416666667,193.104166666667,53.7855416666667,49.57999999999999
47,2015-06-02,430.4583333333333,10826.666666666666,2332.5,103.4755608974359,22.616291435755336,681.59375,186.5,53.1982916666667,57.23
47,2015-06-03,433.9583333333333,10917.333333333334,4598.166666666667,104.31690705128204,22.61082974576616,705.333333333333,158.0625,53.3421666666667,61.032500000000006
47,2015-06-04,442.2916666666667,11040.666666666666,7139.0,106.32011217948718,22.787595228750273,699.104166666667,147.53125,54.077125,66.665
47,2015-06-05,452.2916666666667,11176.666666666666,4982.166666666667,108.72395833333333,23.019258251317225,789.5,154.104166666667,53.9864583333333,69.24499999999999
47,2015-06-06,459.7916666666667,11286.666666666666,2367.1666666666665,110.52684294871796,23.172902515258905,746.25,171.03125,53.8667916666667,59.502500000000005
47,2015-06-07,459.75,11284.666666666666,8005.166666666667,110.51682692307692,23.174909168783604,719.333333333333,174.90625,53.497625,66.335
47,2015-06-08,379.125,9361.333333333334,8602.5,91.1358173076923,23.037203122774535,725.739583333333,112.333333333333,57.8839166666667,67.5725
47,2015-06-09,0.0,38.666666666666664,16683.666666666668,0.0,0.0,912.416666666667,121.59375,60.4918333333333,60.49250000000001
47,2015-06-10,0.0,32.0,15312.833333333334,0.0,0.0,1505.10416666667,164.270833333333,59.2357916666667,69.1175
47,2015-06-11,0.0,30.666666666666668,14611.666666666666,0.0,0.0,1471.70833333333,198.375,59.5022916666667,66.25999999999999
47,2015-06-12,0.0,29.333333333333332,14384.833333333334,0.0,0.0,1283.10416666667,276.666666666667,58.873125,67.55749999999999
47,2015-06-13,0.0,28.666666666666668,16546.5,0.0,0.0,1346.67708333333,567.3125,55.58175,66.4175
47,2015-06-14,226.75,7532.0,4846.333333333333,54.50721153846154,17.124662550893962,1571.29166666667,679.822916666667,48.758875,70.36999999999999
47,2015-06-15,332.7083333333333,10327.333333333334,6127.5,79.97796474358975,18.32569785144062,1352.08333333333,640.875,50.2023333333333,68.24749999999999
47,2015-06-16,359.0416666666667,9904.666666666666,5281.5,86.30809294871796,20.62006475623163,1352.71875,591.40625,54.07375,69.7025
47,2015-06-17,282.375,8172.666666666667,5023.166666666667,67.87860576923077,19.653843604698586,1490.51041666667,553.489583333333,51.6008333333333,67.63250000000001
47,2015-06-18,372.5833333333333,10490.0,2058.1666666666665,89.56330128205127,20.203795943226353,1468.02083333333,533.322916666667,51.6355,68.77250000000001
47,2015-06-19,377.5,10508.0,3657.6666666666665,90.7451923076923,20.435342913335873,1473.32291666667,445.75,52.5315833333333,64.10750000000002
47,2015-06-20,399.7916666666667,10734.0,2316.0,96.10376602564102,21.18640081878972,1476.72916666667,367.177083333333,52.3007916666667,66.755
47,2015-06-21,399.7083333333333,10863.333333333334,2268.5,96.08373397435898,20.929802725785006,906.25,277.104166666667,51.636875,69.14
47,2015-06-22,372.2083333333333,10476.666666666666,1739.5,89.47315705128204,20.2091479743345,731.166666666667,212.489583333333,51.68875,71.68249999999999
47,2015-06-23,345.875,10090.666666666666,1667.1666666666667,83.14302884615384,19.497743376717757,732.15625,194.1875,51.096875,71.5625
47,2015-06-24,342.875,9981.333333333334,1839.8333333333333,82.421875,19.540348233368956,638.510416666667,159.708333333333,51.895125,65.1725
47,2015-06-25,367.2916666666667,10379.333333333334,1778.1666666666667,88.29126602564102,20.12920640910356,449.645833333333,92.9270833333333,51.8578333333333,68.09750000000001
47,2015-06-26,360.4583333333333,10288.666666666666,1715.1666666666667,86.64863782051282,19.928793683448887,330.697916666667,65.0729166666667,51.3060833333333,66.41000000000001
47,2015-06-27,373.2083333333333,10544.666666666666,1861.3333333333333,89.71354166666666,20.1327691987524,190.895833333333,33.9270833333333,51.0409166666667,61.377500000000005
47,2015-06-28,347.375,10074.0,2253.1666666666665,83.50360576923077,19.6146991430084,65.9479166666667,9.4375,50.6314166666667,57.5075
47,2015-06-29,347.8333333333333,10084.666666666666,2026.1666666666667,83.61378205128204,19.619805094643134,32.7291666666667,3.96875,51.281125,65.1125
47,2015-06-30,397.7916666666667,10843.333333333334,2319.0,95.6229967948718,20.86785979608566,72.125,10.5208333333333,51.8352916666667,66.71
47,2015-07-01,379.625,10518.0,1878.3333333333333,91.25600961538461,20.530838007859543,56.6770833333333,7.29166666666667,51.5147083333333,64.56500000000001
47,2015-07-02,390.4583333333333,10724.0,1787.6666666666667,93.86017628205127,20.711088705499606,143.416666666667,26.1041666666667,51.7773333333334,63.98750000000001
