ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
47,2015-07-03,400.25,10850.0,2320.6666666666665,96.2139423076923,20.983920890937018,154.489583333333,30.5104166666667,51.7350833333333,63.919999999999995
47,2015-07-04,403.0833333333333,10970.666666666666,1963.0,96.89503205128204,20.90002759884946,164.958333333333,33.8333333333333,51.4447083333333,67.205
47,2015-07-05,398.2083333333333,10916.666666666666,2163.3333333333335,95.72315705128204,20.74938994910941,270.833333333333,56.6458333333333,51.792375,70.46
47,2015-07-06,399.0,10988.0,2555.0,95.91346153846155,20.65566982162359,436.59375,88.9270833333333,51.6747916666667,74.01500000000001
47,2015-07-07,356.4583333333333,10353.333333333334,1728.5,85.68709935897436,19.584550735136293,474.5625,103.177083333333,50.9346666666667,74.50249999999998
47,2015-07-08,339.3333333333333,10050.0,1897.3333333333333,81.57051282051282,19.20637921503593,372.416666666667,64.40625,51.3352083333333,64.75250000000001
47,2015-07-09,352.875,10186.0,2031.5,84.82572115384616,19.70617146082859,313.010416666667,55.21875,51.2162083333333,63.050000000000004
47,2015-07-10,367.3333333333333,10446.666666666666,2095.3333333333335,88.30128205128204,20.00173367368645,191.364583333333,36.6979166666667,51.481375,67.84249999999999
47,2015-07-11,378.1666666666667,10630.666666666666,1943.1666666666667,90.90544871794873,20.235213115096784,147.989583333333,26.40625,51.9942916666667,69.62749999999998
47,2015-07-12,333.0,9795.333333333334,2290.1666666666665,80.04807692307693,19.337933029333698,93.2291666666667,14.7916666666667,51.765625,72.11749999999999
47,2015-07-13,347.0416666666667,10081.333333333334,1810.0,83.42347756410257,19.581622938985145,127.635416666667,21.9583333333333,51.7662083333333,75.87500000000001
47,2015-07-14,349.375,10130.666666666666,1653.5,83.984375,19.617282097262432,310.260416666667,64.0,51.0004166666667,70.88000000000001
47,2015-07-15,366.7916666666667,10444.666666666666,1633.6666666666667,88.17107371794873,19.976063674177148,438.75,117.1875,51.572375,62.23999999999999
47,2015-07-16,363.125,10352.666666666666,2815.8333333333335,87.28966346153845,19.952115799471954,509.15625,148.510416666667,51.7548333333333,64.92500000000001
47,2015-07-17,376.0,10785.333333333334,2039.0,90.38461538461539,19.830757819260725,453.979166666667,131.1875,51.495875,70.12249999999999
47,2015-07-18,372.0833333333333,10842.0,1636.3333333333333,89.44310897435898,19.521619883580314,531.375,193.083333333333,51.2788333333333,76.5425
47,2015-07-19,362.625,10903.333333333334,1720.6666666666667,87.16947115384616,18.918360210944666,745.708333333333,228.302083333333,51.596125,76.325
47,2015-07-20,304.0416666666667,9284.0,1693.6666666666667,73.0869391025641,18.6287198106659,1481.69791666667,278.520833333333,51.0889583333333,74.3
47,2015-07-21,330.125,9822.666666666666,1652.3333333333333,79.35697115384616,19.11762971698113,1764.10416666667,296.854166666667,50.747875,72.6125
47,2015-07-22,364.125,10509.333333333334,1803.1666666666667,87.53004807692307,19.70880844011672,1585.25,304.0625,51.6935416666667,68.33749999999999
47,2015-07-23,349.25,10093.333333333334,1866.8333333333333,83.95432692307693,19.682798051519153,1532.5625,292.3125,51.4385833333333,68.0
47,2015-07-24,347.2083333333333,10218.666666666666,1779.8333333333333,83.46354166666666,19.32773423908316,1032.125,256.729166666667,51.3602083333333,70.08500000000001
47,2015-07-25,372.9166666666667,10915.333333333334,1784.8333333333333,89.64342948717949,19.433893961603456,1142.61458333333,286.041666666667,52.070875,73.50500000000001
47,2015-07-26,372.5416666666667,11134.666666666666,1758.1666666666667,89.55328525641025,19.0319229483495,1079.0625,303.46875,52.1525833333333,76.5425
47,2015-07-27,367.5,10512.666666666666,1732.3333333333333,88.34134615384616,19.885178197729726,1268.20833333333,268.302083333333,51.8426666666667,77.33
47,2015-07-28,360.875,10432.666666666666,1776.6666666666667,86.74879807692307,19.6764389897118,1694.90625,171.375,51.8135,78.75500000000001
47,2015-07-29,352.2083333333333,10272.666666666666,1700.6666666666667,84.66546474358975,19.50300216864603,1454.54166666667,142.03125,51.739625,79.72249999999998
47,2015-07-30,341.625,10098.666666666666,1668.5,82.12139423076923,19.242905416556642,875.354166666667,116.541666666667,50.4355416666667,77.1275
47,2015-07-31,334.2916666666667,9878.666666666666,1823.8333333333333,80.35857371794873,19.249181035452377,792.197916666667,125.260416666667,51.2322916666667,74.28500000000001
47,2015-08-01,357.6666666666667,10299.333333333334,1899.3333333333333,85.9775641025641,19.75397005199905,667.708333333333,133.395833333333,51.3143333333333,70.54249999999999
47,2015-08-02,374.8333333333333,10530.0,1963.8333333333333,90.10416666666666,20.248593964334706,587.447916666667,140.354166666667,51.510625,73.93249999999999
47,2015-08-03,381.4583333333333,10642.666666666666,1990.8333333333333,91.69671474358975,20.388331428004676,462.197916666667,116.53125,51.6618333333334,72.00500000000001
47,2015-08-04,321.625,9527.333333333334,1993.1666666666667,77.31370192307693,19.202752169197396,412.104166666667,117.333333333333,51.2359583333333,69.06500000000001
47,2015-08-05,393.625,10800.0,2819.8333333333335,94.62139423076923,20.73213155864197,434.760416666667,156.583333333333,51.0800416666667,67.505
47,2015-08-06,404.75,11060.0,3060.6666666666665,97.29567307692307,20.81693414707655,382.583333333333,145.395833333333,51.2475,66.4475
47,2015-08-07,392.2083333333333,10797.333333333334,2117.5,94.28084935897436,20.66261795607969,391.572916666667,142.75,51.4789583333333,67.79
47,2015-08-08,369.8333333333333,10450.0,1885.5,88.90224358974359,20.131438064859115,503.59375,239.895833333333,50.672375,66.67250000000001
47,2015-08-09,383.5,10820.0,1722.8333333333333,92.1875,20.161514171287738,561.083333333333,272.90625,50.8290833333333,68.33
47,2015-08-10,319.3333333333333,9598.666666666666,2059.1666666666665,76.76282051282051,18.924237162568875,479.53125,272.364583333333,51.0504583333333,69.89
47,2015-08-11,312.375,9466.0,1890.8333333333333,75.09014423076923,18.771319723219946,1391.9375,385.635416666667,51.23725,69.99499999999999
47,2015-08-12,309.375,9344.0,1801.6666666666667,74.36899038461539,18.833777022688352,1730.05208333333,390.5,50.4930416666667,66.71
47,2015-08-13,318.2083333333333,9480.0,4786.166666666667,76.49238782051282,19.09361887599625,1378.89583333333,317.364583333333,50.74875,66.245
47,2015-08-14,298.4166666666667,9154.666666666666,1921.1666666666667,71.73477564102564,18.542384272744926,903.010416666667,266.8125,51.3670833333333,73.27250000000001
47,2015-08-15,313.0416666666667,9478.666666666666,1727.1666666666667,75.25040064102564,18.786242937356405,865.427083333333,300.354166666667,51.549,72.4175
47,2015-08-16,353.4166666666667,10280.666666666666,1813.8333333333333,84.95592948717949,19.554683278213687,1178.28125,329.59375,51.492875,73.4225
47,2015-08-17,393.0,11016.0,2327.5,94.47115384615384,20.29334604212055,1724.95833333333,281.197916666667,52.417125,76.4525
47,2015-08-18,329.625,9706.0,1642.1666666666667,79.23677884615384,19.31812152276942,1691.25,306.770833333333,51.6884583333333,74.49500000000002
47,2015-08-19,317.4166666666667,9520.666666666666,1703.3333333333333,76.30208333333334,18.9647623299022,1647.45833333333,368.145833333333,51.2004166666667,77.80999999999999
47,2015-08-20,268.9166666666667,8593.333333333334,1714.6666666666667,64.64342948717949,17.80086468838893,1602.14583333333,394.8125,50.8500416666667,73.88749999999999
47,2015-08-21,264.75,8445.333333333334,1705.5,63.64182692307693,17.83217062677613,1206.03125,365.177083333333,51.23975,67.47500000000001
47,2015-08-22,291.6666666666667,8976.666666666666,1798.0,70.11217948717949,18.482330734001735,829.125,344.229166666667,50.9264166666667,66.59
47,2015-08-23,289.1666666666667,8953.333333333334,1763.3333333333333,69.51121794871796,18.371664805162567,1551.86458333333,363.90625,50.2497916666667,69.08749999999999
47,2015-08-24,323.3333333333333,9716.0,2119.3333333333335,77.72435897435898,18.929886555967247,1566.38541666667,284.208333333333,50.4761666666667,69.83
47,2015-08-25,329.875,9670.0,2070.5,79.296875,19.404746208204067,1565.70833333333,250.885416666667,51.16825,62.66749999999999
47,2015-08-26,311.75,9314.0,1983.6666666666667,74.93990384615384,19.039488046668097,1502.20833333333,237.166666666667,50.9765833333333,61.940000000000005
47,2015-08-27,293.3333333333333,9020.0,2147.6666666666665,70.51282051282051,18.498644986449865,1455.11458333333,238.072916666667,50.8313333333333,61.857500000000016
47,2015-08-28,333.25,9810.666666666666,1999.1666666666667,80.10817307692307,19.3222045732536,1209.90625,221.479166666667,50.6688333333333,63.92000000000001
47,2015-08-29,315.875,9488.666666666666,1835.1666666666667,75.93149038461539,18.93629900583152,1034.52083333333,202.427083333333,50.504125,67.94
47,2015-08-30,324.4583333333333,9708.0,2232.1666666666665,77.99479166666666,19.01140454035618,613.0,174.40625,49.8884166666667,71.78750000000001
47,2015-08-31,361.375,10466.666666666666,2178.6666666666665,86.86899038461539,19.63969546178344,957.802083333333,206.208333333333,49.7245,72.575
47,2015-09-01,293.25,9096.666666666666,1882.8333333333333,70.49278846153845,18.337527482594357,1316.30208333333,229.645833333333,50.083,74.045
47,2015-09-02,270.125,8714.0,2083.0,64.93389423076923,17.633245830464386,1155.69791666667,241.479166666667,49.790875,74.83250000000001
47,2015-09-03,289.6666666666667,9078.666666666666,2018.5,69.63141025641025,18.149367259019925,1103.625,261.9375,50.4319583333333,76.50500000000001
47,2015-09-04,290.625,8932.0,1902.5,69.86177884615384,18.50841776757725,1077.09375,263.875,51.6163333333334,75.26
47,2015-09-05,278.0,8661.333333333334,1959.0,66.82692307692307,18.257658559113302,789.885416666667,236.6875,51.62025,77.645
47,2015-09-06,264.5833333333333,8461.333333333334,1799.0,63.60176282051282,17.78724623122177,485.645833333333,152.9375,51.585625,76.49750000000002
47,2015-09-07,281.375,8717.333333333334,1817.3333333333333,67.63822115384616,18.360601005659223,474.802083333333,157.208333333333,51.6679583333333,77.105
47,2015-09-08,257.0416666666667,8295.333333333334,1682.6666666666667,61.78886217948718,17.626038904069222,962.072916666667,242.75,51.3494166666667,79.04
47,2015-09-09,255.41666666666666,8292.666666666666,1685.8333333333333,61.39823717948718,17.520240440013936,1413.27083333333,263.802083333333,50.9845833333333,75.27499999999999
47,2015-09-10,270.5833333333333,8459.333333333334,1951.8333333333333,65.04407051282051,18.194911274857485,1383.05208333333,221.46875,50.8986666666667,66.035
47,2015-09-11,232.79166666666666,7854.0,1815.5,55.959535256410255,16.860155299493538,1063.45833333333,176.65625,49.8875833333333,65.11999999999999
47,2015-09-12,221.95833333333334,7660.0,1726.0,53.35536858974359,16.48267605889179,1012.94791666667,157.40625,49.890875,56.855
47,2015-09-13,221.58333333333334,7353.333333333333,2287.0,53.265224358974365,17.141067920822,555.78125,116.989583333333,49.5027083333333,53.72
47,2015-09-14,302.2083333333333,8878.0,1924.1666666666667,72.64623397435898,19.363164407649368,448.625,109.885416666667,51.1434166666667,60.507500000000014
47,2015-09-15,290.5416666666667,8496.666666666666,1957.0,69.8417467948718,19.451131979861383,507.03125,118.489583333333,51.6537083333333,64.505
47,2015-09-16,240.66666666666666,7456.666666666667,4486.666666666667,57.85256410256411,18.359305617642676,409.9375,112.3125,51.13575,69.08
47,2015-09-17,251.41666666666666,7978.666666666667,1851.1666666666667,60.43669871794872,17.924571426581995,302.416666666667,80.3854166666667,50.1537083333333,69.27499999999999
47,2015-09-18,318.375,9226.666666666666,1728.8333333333333,76.53245192307693,19.628140805635837,355.510416666667,104.65625,49.2176666666667,70.475
47,2015-09-19,336.125,9798.666666666666,9118.0,80.79927884615384,19.512767468363045,375.9375,93.125,50.0164166666667,68.735
47,2015-09-20,327.375,9212.666666666666,4209.5,78.69591346153845,20.213670942181057,312.625,56.9479166666667,51.6188333333333,58.41500000000001
47,2015-09-21,334.2916666666667,9309.333333333334,2208.8333333333335,80.35857371794873,20.426408234269072,291.947916666667,41.84375,51.931875,57.90500000000001
47,2015-09-22,301.5416666666667,8732.0,1667.8333333333333,72.48597756410257,19.643489623097672,233.020833333333,29.4375,51.58875,61.67000000000001
47,2015-09-23,289.7916666666667,8559.333333333334,1554.1666666666667,69.66145833333334,19.258878384869018,199.822916666667,24.3645833333333,51.2693333333333,63.6575
47,2015-09-24,292.75,8556.666666666666,1480.3333333333333,70.37259615384616,19.4615455784963,109.65625,110.427083333333,53.19375,65.81750000000001
47,2015-09-25,251.25,7561.333333333333,3238.1666666666665,60.39663461538461,18.901345662140717,139.645833333333,44.5416666666667,51.8529583333333,64.1225
47,2015-09-26,315.7916666666667,8969.333333333334,1702.5,75.91145833333334,20.027444595163765,119.552083333333,10.8333333333333,52.3415833333333,63.004999999999995
47,2015-09-27,326.5833333333333,9158.666666666666,1717.6666666666667,78.50560897435898,20.2836824258747,58.15625,1.96875,52.0205833333333,65.12
47,2015-09-28,357.7083333333333,9677.333333333334,5847.166666666667,85.98758012820514,21.02608400500597,72.4375,2.77083333333333,52.0668333333333,66.875
47,2015-09-29,338.0416666666667,9342.666666666666,1915.0,81.26001602564102,20.58185044122544,76.9270833333333,2.05208333333333,51.4519583333333,65.8625
47,2015-09-30,318.2916666666667,9008.0,1750.5,76.51241987179486,20.09934610593053,62.6145833333333,2.58333333333333,51.5564583333333,54.74750000000001
47,2015-10-01,341.0833333333333,9048.0,3848.0,81.9911858974359,21.44336532321446,47.34375,1.26041666666667,52.9046666666667,49.19750000000001
47,2015-10-02,314.625,8884.666666666666,1678.0,75.63100961538461,20.143601804607187,84.9166666666667,3.79166666666667,52.2450416666667,47.79500000000001
47,2015-10-03,309.9166666666667,8920.0,1909.1666666666667,74.49919871794873,19.763557237169906,108.4375,8.11458333333333,51.5680416666667,46.0025
47,2015-10-04,315.8333333333333,9055.333333333334,2148.3333333333335,75.92147435897436,19.83985803332597,90.2916666666667,5.875,51.1212083333333,53.885
47,2015-10-05,379.5,10050.0,2108.0,91.22596153846155,21.479825870646767,70.1875,3.3125,51.717625,56.75
47,2015-10-06,390.5416666666667,10119.333333333334,1820.1666666666667,93.88020833333334,21.953335337198325,45.6354166666667,1.25,52.0411666666667,58.0925
47,2015-10-07,351.5,9473.333333333334,2027.1666666666667,84.4951923076923,21.106078465869103,54.9166666666667,1.85416666666667,51.665625,58.26499999999999
47,2015-10-08,376.9583333333333,9923.333333333334,1862.3333333333333,90.61498397435898,21.608310239614823,74.3229166666667,3.66666666666667,52.1009583333333,55.264999999999986
47,2015-10-09,362.7916666666667,9642.0,1972.3333333333333,87.20953525641025,21.403027697112172,80.4791666666667,49.5208333333333,51.5922083333333,58.070000000000014
47,2015-10-10,346.4583333333333,9365.333333333334,1876.6666666666667,83.2832532051282,21.04324978051443,183.554347826087,49.9130434782609,52.2369166666667,50.029999999999994
47,2015-10-11,346.25,9416.666666666666,1828.6666666666667,83.23317307692307,20.91595132743363,179.114583333333,69.4565217391304,51.1379583333333,57.6275
47,2015-10-12,381.1666666666667,9966.0,2109.3333333333335,91.62660256410257,21.75600095881553,125.270833333333,18.1145833333333,51.4394583333333,65.50999999999999
47,2015-10-13,392.5833333333333,10100.0,1710.8333333333333,94.37099358974359,22.110345159515948,120.427083333333,28.8645833333333,50.8164166666667,58.91750000000001
47,2015-10-14,358.4166666666667,9346.0,4551.166666666667,86.15785256410257,21.814610231352685,89.59375,57.2934782608696,51.375625,51.19249999999999
47,2015-10-15,394.0,10150.0,2018.5,94.71153846153845,22.080821018062398,113.552083333333,28.3659565217391,51.475875,50.877500000000005
47,2015-10-16,343.9583333333333,9378.666666666666,1843.6666666666667,82.68229166666666,20.861703718841817,115.770833333333,32.2083333333333,51.02725,47.66
47,2015-10-17,382.0,10020.666666666666,2161.8333333333335,91.82692307692307,21.6846184551926,34.5104166666667,2.96875,51.7334166666667,38.35999999999999
47,2015-10-18,340.125,9248.666666666666,2263.1666666666665,81.7608173076923,20.919170781373893,19.0625,0.90625,52.0897083333333,38.307500000000005
47,2015-10-19,367.25,9683.333333333334,2171.6666666666665,88.28125,21.573567125645436,17.3541666666667,0.572916666666667,51.88525,45.440000000000005
47,2015-10-20,388.2083333333333,10120.666666666666,1846.0,93.3193108974359,21.8192978339152,25.5729166666667,0.65625,52.2135,58.33250000000001
47,2015-10-21,396.8333333333333,10201.333333333334,2068.6666666666665,95.3926282051282,22.127698449004487,22.2604166666667,0.5,52.4744166666667,59.232500000000016
47,2015-10-22,379.7083333333333,9931.333333333334,2271.3333333333335,91.27604166666666,21.74841480946947,23.5520833333333,0.40625,52.322625,59.45750000000001
47,2015-10-23,361.0833333333333,9610.666666666666,1898.8333333333333,86.7988782051282,21.371694933869772,37.28125,1.1875,52.5282083333333,44.900000000000006
47,2015-10-24,389.0,10050.666666666666,1691.6666666666667,93.50961538461539,22.016068585831785,62.4479166666667,3.73958333333333,51.8050416666667,52.60250000000001
47,2015-10-25,349.25,9442.0,1896.3333333333333,83.95432692307693,21.040567852856036,62.1354166666667,3.79166666666667,51.883375,51.8525
47,2015-10-26,348.5416666666667,9412.0,1934.5,83.78405448717949,21.06482342281721,79.6666666666667,7.1875,52.713875,43.580000000000005
47,2015-10-27,337.875,9241.333333333334,2140.0,81.21995192307693,20.797276276872026,79.4270833333333,6.40625,52.9153333333333,46.662499999999994
47,2015-10-28,320.375,8947.333333333334,1724.1666666666667,77.01322115384616,20.368077546382533,129.958333333333,15.4895833333333,50.9016666666667,56.517500000000005
47,2015-10-29,353.5833333333333,9552.0,1743.5,84.99599358974359,21.05632182905267,201.177083333333,39.9270833333333,50.6244166666667,49.25000000000001
47,2015-10-30,334.3333333333333,9213.333333333334,1454.3333333333333,80.36858974358975,20.641817414375303,129.3125,30.6145833333333,51.6288333333333,44.20249999999999
47,2015-10-31,395.5,10178.0,1977.1666666666667,95.07211538461539,22.103908757450714,113.166666666667,25.1770833333333,52.3532916666667,43.42249999999999
47,2015-11-01,332.875,9049.777791666667,1794.0,80.01802884615384,20.923209408267837,145.920304347826,34.4855217391304,51.0209565217391,54.379999999999995
47,2015-11-02,391.5,10213.333333333334,1894.1666666666667,94.11057692307693,21.804658942558746,128.822916666667,32.0833333333333,52.0577916666667,50.2475
47,2015-11-03,373.2083333333333,9834.0,1898.8333333333333,89.71354166666666,21.587689676406114,146.625,47.0833333333333,52.63475,56.0
47,2015-11-04,384.2083333333333,10056.0,1987.1666666666667,92.35777243589743,21.7333439682224,161.25,52.5208333333333,52.34525,59.54
47,2015-11-05,361.3333333333333,9741.333333333334,2342.5,86.85897435897436,21.099621315813486,178.875,65.4166666666667,51.7312916666667,63.5
47,2015-11-06,332.0,9266.0,2324.8333333333335,79.8076923076923,20.38125044967264,173.65625,65.5208333333333,50.7882916666667,61.45999999999999
47,2015-11-07,340.0833333333333,9406.666666666666,1842.3333333333333,81.75080128205127,20.565280238601463,142.96875,49.1979166666667,51.5250833333333,48.35
47,2015-11-08,346.5,9508.0,2008.8333333333333,83.29326923076923,20.72999053428692,77.6458333333333,16.5416666666667,52.3952916666667,42.184999999999995
47,2015-11-09,349.5,9772.0,3438.1666666666665,84.01442307692307,20.344581457224724,25.6770833333333,2.92708333333333,52.5772083333333,43.415
47,2015-11-10,350.0416666666667,10096.666666666666,2092.5,84.14463141025641,19.720901425112796,20.8645833333333,1.10416666666667,51.8977916666666,49.43
47,2015-11-11,340.5,9808.666666666666,1756.3333333333333,81.85096153846155,19.746593148915924,38.8125,2.34375,51.43775,48.62749999999999
47,2015-11-12,373.625,10675.333333333334,1644.8333333333333,89.81370192307693,19.90854501030413,61.9895833333333,4.26041666666667,50.65825,48.529999999999994
47,2015-11-13,359.5,10531.333333333334,1683.1666666666667,86.41826923076923,19.41782458694689,74.1145833333333,6.83333333333333,50.832875,44.63
47,2015-11-14,393.0,11022.666666666666,1539.1666666666667,94.47115384615384,20.28107233579291,74.8958333333333,7.17708333333333,52.2753333333333,38.42
47,2015-11-15,373.3333333333333,10304.666666666666,1572.8333333333333,89.74358974358975,20.60857001142956,76.1354166666667,7.09375,52.2350416666667,47.80250000000001
47,2015-11-16,349.2083333333333,9756.0,1891.3333333333333,83.9443108974359,20.3609409878821,71.1770833333333,5.5,52.2220833333333,50.57749999999999
47,2015-11-17,356.375,9540.0,1746.6666666666667,85.6670673076923,21.249264063591895,62.875,5.97916666666667,52.6075416666667,47.165
47,2015-11-18,361.875,9504.666666666666,1783.5,86.9891826923077,21.6574204776601,79.3333333333333,8.46875,51.925625,56.592499999999994
47,2015-11-19,367.125,8186.0,2358.6666666666665,88.25120192307693,25.510986745663327,86.5,9.80208333333333,51.5267083333333,58.57250000000002
47,2015-11-20,359.375,7686.666666666667,1807.3333333333333,86.38822115384616,26.594685060711186,45.1458333333333,4.76041666666667,52.232625,40.41499999999999
47,2015-11-21,364.125,8563.333333333334,1593.5,87.53004807692307,24.187594881276762,45.3020833333333,3.52083333333333,52.0347083333333,40.714999999999996
47,2015-11-22,361.0,8372.0,1577.8333333333333,86.77884615384616,24.528049848702025,19.75,0.697916666666667,51.4693333333333,35.01499999999999
47,2015-11-23,332.6666666666667,6233.333333333333,2333.1666666666665,79.96794871794873,30.358057040998215,16.1666666666667,0.15625,51.838625,30.11
47,2015-11-24,318.6666666666667,5174.666666666667,1844.6666666666667,76.6025641025641,35.0299321480718,22.0729166666667,0.71875,52.2903333333333,36.04999999999999
47,2015-11-25,329.0833333333333,3996.0,1763.8333333333333,79.10657051282051,46.84523759870982,17.7708333333333,0.291666666666667,52.9325833333333,40.205000000000005
47,2015-11-26,376.5833333333333,3588.6666666666665,1830.8333333333333,90.52483974358975,59.6915714595331,39.8854166666667,1.85416666666667,53.1154166666667,54.2825
47,2015-11-27,370.1666666666667,3314.0,2347.5,88.9823717948718,63.537458928451684,52.9375,3.21875,52.361875,54.11000000000001
47,2015-11-28,383.1666666666667,3480.6666666666665,1641.3333333333333,92.1073717948718,62.61960512034731,29.5208333333333,1.77083333333333,52.1869583333333,35.209999999999994
47,2015-11-29,370.4166666666667,3303.3333333333335,1721.0,89.04246794871796,63.78567524386142,16.6979166666667,0.229166666666667,52.2112916666667,32.75749999999999
47,2015-11-30,362.1666666666667,3246.0,1582.1666666666667,87.05929487179486,63.46656568768398,17.8020833333333,0.34375,52.0595416666667,36.050000000000004
47,2015-12-01,393.5,9072.0,1573.8333333333333,94.59134615384616,24.67327123750735,25.5208333333333,0.9375,51.129875,46.505
47,2015-12-02,403.5,10588.666666666666,1428.8333333333333,96.9951923076923,21.676407164893284,22.8229166666667,0.697916666666667,50.7646666666667,42.387499999999996
47,2015-12-03,414.5833333333333,10860.0,1656.0,99.65945512820514,21.7153609064866,29.8645833333333,1.5625,51.57775,39.24499999999999
47,2015-12-04,406.9166666666667,10702.666666666666,1353.1666666666667,97.81650641025641,21.627111363730744,20.4895833333333,0.75,52.276375,40.025
47,2015-12-05,416.6666666666667,10988.666666666666,1357.1666666666667,100.16025641025641,21.568939715666648,22.125,0.34375,53.11075,38.044999999999995
47,2015-12-06,382.5,10498.0,1601.8333333333333,91.94711538461539,20.725733473042485,18.3541666666667,0.135416666666667,51.889,36.95
47,2015-12-07,415.3333333333333,11090.666666666666,1657.6666666666667,99.83974358974359,21.302186022280996,24.21875,0.666666666666667,51.6665416666667,36.28999999999999
47,2015-12-08,428.6666666666667,11218.0,1572.6666666666667,103.04487179487178,21.736485014163744,27.3125,0.65625,50.122625,36.1325
47,2015-12-09,372.3333333333333,9954.0,4740.166666666667,89.50320512820514,21.277437322795972,30.5104166666667,0.739583333333333,51.3437916666667,46.085
47,2015-12-10,360.6666666666667,9961.333333333334,1718.3333333333333,86.69871794871796,20.595558381296573,34.5833333333333,0.895833333333333,50.443625,49.63999999999999
47,2015-12-11,358.6666666666667,9854.666666666666,2831.1666666666665,86.21794871794873,20.703039733008616,29.9791666666667,0.979166666666667,50.5024583333333,52.527499999999996
47,2015-12-12,406.75,10730.666666666666,1548.5,97.7764423076923,21.561843781063615,35.84375,1.20833333333333,51.5040416666667,47.472500000000004
47,2015-12-13,403.6666666666667,10597.333333333334,1599.8333333333333,97.03525641025641,21.667626027512163,28.9895833333333,0.739583333333333,51.325625,49.04
47,2015-12-14,393.9166666666667,10556.0,1485.8333333333333,94.69150641025641,21.22706807081807,39.9583333333333,1.13541666666667,49.645125,58.59499999999999
47,2015-12-15,375.75,10269.333333333334,1549.8333333333333,90.32451923076923,20.81333987925214,34.9791666666667,1.5,50.1970833333333,45.5225
47,2015-12-16,389.6666666666667,10383.333333333334,1331.6666666666667,93.6698717948718,21.347228464419473,23.09375,0.364583333333333,50.99525,40.879999999999995
47,2015-12-17,391.4166666666667,10422.0,1420.3333333333333,94.09054487179486,21.363543199215336,21.2604166666667,0.302083333333333,50.5173333333333,45.47
47,2015-12-18,347.6666666666667,9603.333333333334,1616.1666666666667,83.57371794871796,20.59330672220294,15.2395833333333,0.09375,50.1833333333333,33.68750000000001
47,2015-12-19,379.8333333333333,10288.666666666666,2123.5,91.30608974358975,20.999986500788356,13.9479166666667,0.03125,51.11725,28.085000000000004
47,2015-12-20,349.4166666666667,9613.333333333334,2468.5,83.99439102564102,20.67543487055016,14.3541666666667,0.0,51.515625,32.37500000000001
47,2015-12-21,353.25,9757.333333333334,1679.3333333333333,84.91586538461539,20.593779892047003,18.6354166666667,0.03125,50.7835833333333,45.61250000000001
47,2015-12-22,327.5,9198.666666666666,1417.8333333333333,78.72596153846155,20.252165168865055,23.1979166666667,0.5625,50.7406666666667,50.08250000000001
47,2015-12-23,369.3333333333333,9961.333333333334,1480.0,88.78205128205127,21.090460893231608,29.9166666666667,1.4375,50.9283333333333,54.17000000000001
47,2015-12-24,379.25,10527.333333333334,1934.3333333333333,91.16586538461539,20.492373028940534,39.2291666666667,2.29166666666667,51.3819583333333,53.712500000000006
47,2015-12-25,385.3333333333333,10375.333333333334,1680.3333333333333,92.62820512820514,21.12611107541391,15.6979166666667,0.4375,52.018,42.215
47,2015-12-26,404.9166666666667,10626.0,2020.3333333333333,97.33573717948718,21.676086695108435,14.8229166666667,0.135416666666667,52.6352083333333,38.55500000000001
47,2015-12-27,389.1666666666667,10032.0,1425.6666666666667,93.54967948717949,22.066484471912105,11.53125,0.0,51.6219583333333,39.88999999999999
47,2015-12-28,388.0,10035.333333333334,1595.3333333333333,93.26923076923077,21.993024646249918,10.5833333333333,0.0,52.6148333333333,26.982500000000005
47,2015-12-29,401.1666666666667,10408.666666666666,2183.3333333333335,96.43429487179486,21.92374677085335,22.5833333333333,0.291666666666667,50.9922083333333,39.995
47,2015-12-30,394.0,10288.0,1357.8333333333333,94.71153846153845,21.78463582166926,36.6875,1.0,51.5794166666667,37.60999999999999
47,2015-12-31,403.5,10365.333333333334,1430.0,96.9951923076923,22.14345092616414,55.6354166666667,3.66666666666667,51.7407916666667,33.1925
47,2016-01-01,392.3333333333333,10076.0,1693.6666666666667,94.31089743589743,22.148896166909264,28.9166666666667,1.48958333333333,51.1577916666667,29.645
47,2016-01-02,402.1666666666667,10234.666666666666,2215.6666666666665,96.67467948717949,22.352052392739274,18.4375,0.364583333333333,51.3761666666667,29.5625
47,2016-01-03,379.8333333333333,10253.333333333334,2203.1666666666665,91.30608974358975,21.072353164282617,18.34375,0.25,50.7965,31.22
47,2016-01-04,406.8333333333333,10752.666666666666,1955.1666666666667,97.79647435897436,21.52213662760659,15.59375,0.208333333333333,52.2791666666667,12.7325
47,2016-01-05,409.0833333333333,10845.333333333334,1794.5,98.33733974358975,21.456254866404393,14.8645833333333,0.260416666666667,52.7653333333333,15.942499999999997
47,2016-01-06,399.25,10685.333333333334,2041.3333333333333,95.9735576923077,21.254059302470676,13.59375,0.0520833333333333,50.9685416666667,27.44
47,2016-01-07,309.6666666666667,8222.666666666666,4889.166666666667,74.43910256410257,21.4223352791741,14.0729166666667,0.0,51.2821666666667,30.282500000000002
47,2016-01-08,396.6666666666667,9975.333333333334,2206.0,95.3525641025641,22.61951703089844,11.9895833333333,0.0729166666666667,51.174,32.6675
47,2016-01-09,409.3333333333333,10068.666666666666,5610.166666666667,98.3974358974359,23.125449689907082,19.5729166666667,0.0625,51.78525,44.12749999999999
47,2016-01-10,409.3333333333333,9902.666666666666,2618.6666666666665,98.3974358974359,23.51310533638526,11.7604166666667,0.166666666666667,50.496,40.79
47,2016-01-11,405.9166666666667,10012.666666666666,2366.8333333333335,97.5761217948718,23.06068285726968,12.1666666666667,0.0416666666666667,51.161125,18.657499999999995
47,2016-01-12,400.6666666666667,9759.333333333334,2060.6666666666665,96.31410256410257,23.353291436118127,16.4583333333333,0.15625,50.208625,21.282499999999995
47,2016-01-13,382.4166666666667,9463.333333333334,2126.5,91.92708333333334,22.986757367617706,10.3541666666667,0.0,50.1315833333333,17.060000000000006
47,2016-01-14,411.3333333333333,10000.666666666666,2111.1666666666665,98.87820512820514,23.39645134768793,9.66666666666667,0.0,49.56825,21.47
47,2016-01-15,402.0,9750.0,1964.1666666666667,96.63461538461539,23.453435897435895,13.5416666666667,0.0,50.0033333333333,38.0525
47,2016-01-16,388.9166666666667,9428.0,2106.1666666666665,93.48958333333334,23.465078902088344,8.42708333333333,0.447916666666667,49.34925,34.04000000000001
47,2016-01-17,387.5833333333333,9408.0,1372.1666666666667,93.16907051282051,23.43434517904384,6.20833333333333,0.25,50.0060416666667,25.054999999999996
47,2016-01-18,400.6666666666667,9622.0,1666.8333333333333,96.31410256410257,23.686609390517102,5.66666666666667,0.0,50.4555416666667,14.69
47,2016-01-19,370.8333333333333,9016.666666666666,1876.5,89.1426282051282,23.394716574245223,8.72916666666667,0.0,51.7043333333333,16.189999999999998
47,2016-01-20,327.8333333333333,8399.333333333334,2069.1666666666665,78.80608974358975,22.202062994417545,9.83333333333333,0.0,51.50425,22.0175
47,2016-01-21,331.3333333333333,8558.0,1361.0,79.6474358974359,22.02307133026927,13.6145833333333,0.114583333333333,54.4489166666667,21.265454545454546
47,2016-01-22,37.333333333333336,1143.3333333333333,13015.333333333334,8.974358974358974,18.574149659863945,9.33333333333333,0.0,55.916125,18.0275
47,2016-01-23,172.25,6047.333333333333,1731.3333333333333,41.40625,16.20243771359277,7.03125,0.0,51.454125,18.695
47,2016-01-24,266.25,7556.666666666667,1599.5,64.00240384615384,20.042153727393032,6.52083333333333,0.0,51.0228333333333,21.267500000000002
47,2016-01-25,360.0,8994.666666666666,2196.0,86.53846153846155,22.766824785057814,7.94791666666667,0.0,50.6191666666667,33.98
47,2016-01-26,387.5,9354.0,1420.3333333333333,93.14903846153845,23.564562397548283,8.51041666666667,0.0,51.01375,37.99250000000001
47,2016-01-27,364.0,8862.0,1602.5,87.5,23.364402317008953,5.25,0.0,51.1785,31.984999999999996
47,2016-01-28,384.3333333333333,9397.333333333334,1704.0,92.38782051282051,23.26421798146046,5.5,0.0,50.4984583333333,32.96750000000001
47,2016-01-29,367.5,9085.333333333334,1711.6666666666667,88.34134615384616,23.009199809216323,8.45833333333333,0.0,50.110375,25.212499999999995
47,2016-01-30,393.75,9179.333333333334,2097.1666666666665,94.6514423076923,24.40026054905948,9.20833333333333,0.0,50.7852916666667,34.75249999999999
47,2016-01-31,268.0,7526.666666666667,1687.6666666666667,64.42307692307693,20.25429583702391,4.8125,0.0,50.3448333333333,47.870000000000005
47,2016-02-01,390.9166666666667,9228.666666666666,3611.6666666666665,93.97035256410257,24.095184991210964,7.09375,0.0729166666666667,51.66875,40.06249999999999
47,2016-02-02,397.3333333333333,9130.0,3431.0,95.51282051282051,24.75536083728855,6.27083333333333,0.0,52.6626666666667,36.5
47,2016-02-03,374.3333333333333,9058.666666666666,1535.5,89.98397435897436,23.506028603669908,6.26041666666667,0.0,50.864125,48.12500000000001
47,2016-02-04,397.0,9275.333333333334,2154.5,95.4326923076923,24.347031553223605,13.1458333333333,0.135416666666667,52.00375,35.809999999999995
47,2016-02-05,394.4166666666667,9110.666666666666,1836.8333333333333,94.81169871794873,24.62578814820235,19.6458333333333,0.0,52.2097916666667,30.31249999999999
47,2016-02-06,400.75,9211.333333333334,1807.1666666666667,96.33413461538461,24.747769957298978,20.6979166666667,0.0,52.1893333333333,32.15
47,2016-02-07,352.3333333333333,8513.333333333334,1644.0,84.69551282051282,23.541771078047503,21.7395833333333,0.0,51.345875,37.782500000000006
47,2016-02-08,345.1666666666667,8537.333333333334,2614.8333333333335,82.97275641025641,22.998083580613255,23.9270833333333,0.0416666666666667,50.5771666666667,41.495
47,2016-02-09,387.75,9038.0,2762.3333333333335,93.20913461538461,24.404196171719406,47.0,1.9375,50.822375,33.77
47,2016-02-10,325.0833333333333,7520.666666666667,6499.333333333333,78.14503205128204,24.58801118399669,23.2916666666667,1.05208333333333,47.0944166666667,24.17
47,2016-02-11,299.6666666666667,7305.333333333333,4984.166666666667,72.03525641025641,23.333690758654253,24.5208333333333,0.635416666666667,51.4435833333333,11.735
47,2016-02-12,342.25,8475.333333333334,1813.8333333333333,82.27163461538461,22.970566546055217,31.8125,1.34375,50.6147083333333,17.24
47,2016-02-13,393.5833333333333,9434.0,3073.3333333333335,94.6113782051282,23.73153693496337,17.3854166666667,0.708333333333333,52.145875,2.33
47,2016-02-14,406.6666666666667,9562.666666666666,2557.6666666666665,97.75641025641025,24.190486149841977,13.3229166666667,0.0729166666666667,53.0632083333333,-0.7600000000000002
47,2016-02-15,404.8333333333333,9478.0,3737.6666666666665,97.31570512820514,24.29654931889053,13.375,0.0416666666666667,51.5201666666667,18.394999999999992
47,2016-02-16,354.8333333333333,8718.666666666666,7081.5,85.29647435897436,23.150446678900956,22.5625,0.447916666666667,49.9905416666667,29.135
47,2016-02-17,273.0,6858.0,4104.0,65.625,22.64384660250802,26.65625,0.458333333333333,51.5484166666667,26.66
47,2016-02-18,330.8333333333333,8242.0,1851.5,79.52724358974359,22.832932271023754,24.6458333333333,0.479166666666667,52.6595416666667,16.264999999999997
47,2016-02-19,307.5,8050.666666666667,1731.8333333333333,73.91826923076923,21.726927376614775,19.4479166666667,0.625,50.4737916666667,33.4625
47,2016-02-20,317.8333333333333,8340.666666666666,1587.8333333333333,76.40224358974359,21.67622825247116,19.5,0.28125,50.223875,43.63249999999999
47,2016-02-21,315.25,8122.0,2181.5,75.78125,22.078885537224,23.5104166666667,0.541666666666667,51.1800416666667,36.11749999999999
47,2016-02-22,307.0833333333333,7860.666666666667,4777.5,73.81810897435898,22.221936575919486,10.8333333333333,0.0,51.9900833333333,29.165000000000003
47,2016-02-23,353.75,8856.666666666666,2949.3333333333335,85.0360576923077,22.720149604817465,13.6770833333333,0.0,52.222625,27.814999999999994
47,2016-02-24,220.33333333333334,5946.666666666667,8880.0,52.96474358974359,21.0761677877429,19.0520833333333,0.25,51.71725,33.934999999999995
47,2016-02-25,246.5,6486.0,12165.166666666666,59.254807692307686,21.61847312159523,40.2916666666667,1.11458333333333,50.8820833333333,31.969999999999995
47,2016-02-26,345.25,8596.666666666666,2887.1666666666665,82.99278846153845,22.844867196587824,20.2604166666667,0.864583333333333,51.466375,22.685000000000002
47,2016-02-27,352.1666666666667,8885.333333333334,3286.0,84.65544871794873,22.545483818527412,11.4791666666667,0.0,50.845125,32.457499999999996
47,2016-02-28,359.6666666666667,9062.666666666666,2935.0,86.45833333333334,22.575076013927713,10.8854166666667,0.0,50.7855833333333,51.087500000000006
47,2016-02-29,320.1666666666667,9031.333333333334,2975.3333333333335,76.96314102564102,20.165513274771783,5.23958333333333,0.0,50.8998333333333,36.9125
47,2016-03-01,326.8333333333333,8221.333333333334,4395.666666666667,78.56570512820514,22.613569710238945,5.57291666666667,0.0,51.3752083333333,25.242500000000003
47,2016-03-02,363.5,9146.0,1880.0,87.3798076923077,22.607797579998543,3.35416666666667,0.0,50.5765,21.245
47,2016-03-03,348.5833333333333,8999.333333333334,1666.3333333333333,83.79407051282051,22.033389818998938,2.89583333333333,0.0,51.75325,22.587500000000002
47,2016-03-04,278.1666666666667,7584.666666666667,1832.8333333333333,66.86698717948718,20.86188875216079,4.89583333333333,0.0,51.5004166666667,25.625
47,2016-03-05,296.9166666666667,7892.666666666667,1897.5,71.37419871794873,21.399116972154182,4.4375,0.0,50.9391666666667,26.352500000000006
47,2016-03-06,339.0,8914.666666666666,1727.5,81.49038461538461,21.631150912354173,4.52083333333333,0.0,51.220375,29.232499999999998
47,2016-03-07,351.1666666666667,9124.666666666666,1560.3333333333333,84.4150641025641,21.891792089817592,3.9375,0.0,51.1040416666667,44.53999999999999
47,2016-03-08,331.0,8770.666666666666,1422.5,79.5673076923077,21.467448312557007,4.83333333333333,0.0,51.3399166666667,53.645
47,2016-03-09,349.1666666666667,9178.666666666666,1513.6666666666667,83.93429487179486,21.639051302537286,3.76041666666667,0.0208333333333333,51.1350416666667,58.0025
47,2016-03-10,358.8333333333333,9358.0,742.1666666666666,86.25801282051282,21.811964213625895,35.4431818181818,23.8125,51.377125,49.7525
47,2016-03-11,266.1666666666667,7034.666666666667,6505.333333333333,63.982371794871796,21.522622093757896,159.097826086957,1.13541666666667,52.7446666666667,38.0825
47,2016-03-12,397.0,10166.666666666666,801.1666666666666,95.4326923076923,22.212475409836063,4.1875,24.9927391304348,51.7765,39.035
47,2016-03-13,385.5833333333333,9500.0,766.6666666666666,92.68830128205127,23.08764766081871,0.25,0.135416666666667,51.5860416666667,43.2125
47,2016-03-14,354.5833333333333,9386.0,717.6666666666666,85.2363782051282,21.48932659753297,0.78125,7.52083333333333,51.2985416666667,50.23250000000001
47,2016-03-15,178.33333333333334,4865.333333333333,20086.5,42.868589743589745,20.84994747419384,47.8478260869565,56.0909090909091,51.2525,45.875
47,2016-03-16,394.5,10184.666666666666,850.8333333333334,94.83173076923077,22.033588073574656,0.0,108.920454545455,50.45375,47.089999999999996
47,2016-03-17,398.3333333333333,10145.333333333334,2406.8333333333335,95.75320512820514,22.33394116616288,0.354166666666667,0.0,51.071,44.83249999999999
47,2016-03-18,328.4166666666667,9259.333333333334,9524.0,78.9463141025641,20.175788093695253,66.0208333333333,30.2826086956522,49.9560416666667,38.18749999999999
47,2016-03-19,424.3333333333333,10464.666666666666,2701.3333333333335,102.00320512820514,23.065707884733815,34.575,118.15625,52.4540416666667,29.457499999999996
47,2016-03-20,423.9166666666667,10423.333333333334,2773.1666666666665,101.90304487179486,23.134435294744698,5.66666666666667,2.51041666666667,51.59725,29.712500000000002
47,2016-03-21,420.0833333333333,10234.0,1859.3333333333333,100.98157051282051,23.349365133650355,7.63541666666667,0.395833333333333,51.5735833333333,31.212500000000002
47,2016-03-22,392.9166666666667,9790.666666666666,721.5,94.4511217948718,22.828281753597526,25.4895833333333,1.39583333333333,51.0807916666667,40.05500000000001
47,2016-03-23,390.8333333333333,9736.0,1210.3333333333333,93.95032051282051,22.83473991143979,8.84375,0.6875,50.7325,39.9575
47,2016-03-24,398.3333333333333,9834.0,557.0,95.75320512820514,23.04100851919644,11.5520833333333,3.52083333333333,50.8587083333333,37.1825
47,2016-03-25,368.5,9236.666666666666,980.8333333333334,88.58173076923077,22.693801876578853,11.78125,1.97916666666667,51.3424583333333,36.35750000000001
47,2016-03-26,341.75,8854.0,683.3333333333334,82.1514423076923,21.956041525487542,25.6354166666667,2.16666666666667,52.3519166666667,37.49
47,2016-03-27,333.9166666666667,8674.666666666666,707.6666666666666,80.26842948717949,21.896280036376677,5.96875,2.48958333333333,51.4947916666667,49.45250000000001
47,2016-03-28,351.75,8792.0,1238.3333333333333,84.55528846153845,22.757862261146496,1.84375,0.520833333333333,50.449,45.01999999999999
47,2016-03-29,299.4166666666667,7933.333333333333,1290.5,71.97516025641025,21.468678221288513,3.10416666666667,14.6979166666667,52.1002916666667,36.665
47,2016-03-30,267.6666666666667,7443.333333333333,495.8333333333333,64.34294871794873,20.4555829228243,304.405318181818,237.35,51.494125,45.71
47,2016-03-31,218.5,5840.666666666667,4399.5,52.52403846153846,21.28011927862116,122.565217391304,183.782608695652,51.209375,59.00000000000001
47,2016-04-01,288.3333333333333,7894.0,1455.3333333333333,69.31089743589743,20.77699659375616,241.392857142857,173.430555555556,50.369,46.205000000000005
47,2016-04-02,314.75,8393.333333333334,936.8333333333334,75.6610576923077,21.331249999999997,239.9166,408.578125,49.7573333333333,37.025
47,2016-04-03,330.9166666666667,8752.666666666666,1009.6666666666666,79.54727564102564,21.506180656054028,253.488636363636,86.8421052631579,50.5186666666667,25.684999999999988
47,2016-04-04,363.25,9257.333333333334,1149.1666666666667,87.31971153846155,22.320543172979978,39.7395833333333,19.8229166666667,50.163375,24.995
47,2016-04-05,415.5833333333333,9932.666666666666,1492.0,99.89983974358975,23.80001873727543,8.71875,7.98958333333333,52.4675833333333,25.850000000000005
47,2016-04-06,417.9166666666667,9728.0,1710.3333333333333,100.46073717948718,24.43718447322734,2.86458333333333,28.1022727272727,51.372125,37.4
47,2016-04-07,388.9166666666667,9298.0,3969.1666666666665,93.48958333333334,23.793155935565597,10.1145833333333,2.10416666666667,49.5413333333333,43.3025
47,2016-04-08,381.6666666666667,9388.666666666666,775.5,91.74679487179486,23.124127198276884,23.5833333333333,56.4880952380952,49.3015,31.460000000000008
47,2016-04-09,269.0,6862.0,7806.666666666667,64.66346153846155,22.29906246963956,99.0760869565217,92.7689545454545,53.617875,28.4975
47,2016-04-10,200.66666666666666,5312.666666666667,8471.666666666666,48.23717948717949,21.485610908938803,51.1979166666667,184.086956521739,51.1138333333333,29.044999999999998
47,2016-04-11,356.25,8872.666666666666,644.6666666666666,85.63701923076923,22.839455443684724,93.3369565217391,3.09782608695652,50.5097916666667,47.63
47,2016-04-12,363.8333333333333,8916.0,724.0,87.4599358974359,23.21226197597328,1.69565217391304,0.0,51.4732083333333,37.857499999999995
47,2016-04-13,338.1666666666667,8598.0,897.3333333333334,81.2900641025641,22.372699723449898,34.1086956521739,260.541666666667,51.294625,37.04749999999999
47,2016-04-14,355.1666666666667,8710.0,986.0,85.37660256410257,23.19525130756474,204.025,78.0760869565217,51.8995833333333,41.7875
47,2016-04-15,327.1666666666667,8082.0,851.0,78.64583333333334,23.026887596579503,1.70833333333333,73.5,51.5835833333333,51.4625
47,2016-04-16,388.1666666666667,10238.0,1037.6666666666667,93.30929487179486,21.566921165158128,2.39583333333333,2.25,51.5995,56.57749999999999
47,2016-04-17,373.75,10042.0,889.6666666666666,89.84375,21.17122668127199,4.26041666666667,0.0833333333333333,51.3457083333333,59.91500000000001
47,2016-04-18,401.6666666666667,10433.333333333334,1346.6666666666667,96.55448717948718,21.899174653887112,18.3695652173913,0.0416666666666667,50.9855833333333,57.199999999999996
47,2016-04-19,400.5833333333333,8320.0,1328.3333333333333,96.29407051282051,27.387638555021365,22.2291666666667,0.304347826086957,51.1843333333333,51.65
47,2016-04-20,369.25,7359.333333333333,1055.6666666666667,88.76201923076923,28.540860811667724,0.0,0.104166666666667,51.039125,51.942499999999995
47,2016-04-21,408.1666666666667,8066.0,1162.0,98.11698717948718,28.784875471802078,0.125,0.0208333333333333,50.5407916666667,58.59499999999999
47,2016-04-22,340.8333333333333,7773.333333333333,958.0,81.93108974358975,24.941341480846198,0.708333333333333,0.0833333333333333,50.2934166666667,59.24
47,2016-04-23,349.5,9038.0,1317.3333333333333,84.01442307692307,21.996818986501438,2.5,0.0,50.6507083333333,46.872499999999995
47,2016-04-24,298.5,8314.666666666666,1204.3333333333333,71.7548076923077,20.42135383258499,0.302083333333333,0.0,48.9617916666666,47.73499999999999
47,2016-04-25,396.1666666666667,10114.0,1589.6666666666667,95.2323717948718,22.281274031595366,3.36458333333333,0.0416666666666667,49.719375,48.70999999999999
47,2016-04-26,418.6666666666667,10128.0,7480.0,100.64102564102564,23.514174126733373,2.02083333333333,0.5,51.803875,38.69749999999999
47,2016-04-27,410.0833333333333,9872.666666666666,3537.3333333333335,98.57772435897436,23.627767179868098,33.4772727272727,118.282608695652,51.4477916666667,43.5275
47,2016-04-28,420.6666666666667,10184.0,2034.0,101.12179487179486,23.49658505717029,177.315217391304,211.95652173913,50.8531666666667,43.45249999999999
47,2016-04-29,443.25,10670.0,1502.3333333333333,106.55048076923077,23.630306935332708,228.858695652174,25.21875,50.006375,45.4925
47,2016-04-30,448.3333333333333,10801.333333333334,2809.3333333333335,107.7724358974359,23.61069106694647,39.0416666666667,1.97916666666667,50.1569583333333,52.8725
47,2016-05-01,447.5,11064.0,3741.0,107.57211538461537,23.00731350927934,4.96875,0.0,48.9084166666667,49.89500000000001
47,2016-05-02,436.8333333333333,10624.0,1288.6666666666667,105.00801282051282,23.389058839524765,3.35416666666667,1.52083333333333,55.6767916666667,45.747499999999995
47,2016-05-03,411.25,9516.666666666666,1179.6666666666667,98.85817307692307,24.5813704028021,2.8125,3.51041666666667,58.2647083333333,49.07749999999999
47,2016-05-04,417.75,9575.333333333334,1056.3333333333333,100.42067307692308,24.816903676112233,3.07291666666667,2.04166666666667,58.7428333333333,52.887499999999996
47,2016-05-05,425.5,9646.0,1439.3333333333333,102.28365384615385,25.09211935862879,3.92708333333333,3.09375,59.0719583333333,53.2475
47,2016-05-06,438.1666666666667,9904.0,4100.666666666667,105.32852564102564,25.165973905043977,2.33333333333333,1.66666666666667,58.9267916666667,56.285
47,2016-05-07,435.1666666666667,9798.666666666666,1710.0,104.60737179487178,25.262345784006897,2.07291666666667,1.375,58.3897916666667,59.54750000000001
47,2016-05-08,418.3333333333333,9600.0,3018.3333333333335,100.56089743589745,24.787702546296295,1.52173913043478,1.10416666666667,57.8734166666667,48.47
47,2016-05-09,380.0,8600.666666666666,6004.666666666667,91.34615384615384,25.132547864506627,127.541666666667,3.30434782608696,60.1313333333333,50.495
47,2016-05-10,437.0,9728.0,1648.3333333333333,105.04807692307692,25.55305989583333,1.60416666666667,54.78125,60.548125,52.88749999999999
47,2016-05-11,425.1666666666667,9610.0,1131.6666666666667,102.20352564102564,25.166386287432076,1.78125,1.83333333333333,59.7802083333333,60.61250000000001
47,2016-05-12,419.8333333333333,9535.333333333334,1326.0,100.92147435897436,25.04529061502249,21.96875,29.75,59.0410416666667,67.8125
47,2016-05-13,424.6666666666667,9657.333333333334,3246.0,102.08333333333333,25.013587831929673,112.864583333333,57.3854166666667,59.0463333333333,56.87
47,2016-05-14,433.0,9645.333333333334,1269.6666666666667,104.08653846153845,25.53616602156484,1.23958333333333,0.826086956521739,58.926,51.32750000000001
47,2016-05-15,428.1666666666667,9638.0,6122.666666666667,102.92467948717949,25.27033328721957,11.1145833333333,6.30434782608696,59.6455,41.32999999999999
47,2016-05-16,428.6666666666667,9578.666666666666,9904.666666666666,103.04487179487178,25.456558556050478,49.5760869565217,0.25,61.1475833333334,48.320000000000014
