ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
47,2016-05-17,428.0,9538.0,4675.333333333333,102.88461538461537,25.525337247501223,7.46875,8.54166666666667,61.133,53.8475
47,2016-05-18,442.25,9740.0,1604.3333333333333,106.31009615384615,25.82818702943189,3.09090909090909,4.4375,60.5685416666667,53.38249999999999
47,2016-05-19,430.1666666666667,9668.666666666666,1349.6666666666667,103.40544871794873,25.307847227010505,85.0985,33.2291666666667,60.1282083333333,54.875
47,2016-05-20,452.25,9968.0,1492.0,108.7139423076923,25.80807333467095,41.9130434782609,1.08333333333333,60.866125,60.1775
47,2016-05-21,441.0,9771.333333333334,1122.0,106.00961538461537,25.67259671146892,186.728260869565,179.45652173913,59.9030416666666,60.74
47,2016-05-22,436.8333333333333,9800.0,1165.3333333333333,105.00801282051282,25.355649092970523,75.5674761904762,3.89130434782609,58.7335833333333,60.60499999999999
47,2016-05-23,464.1666666666667,10376.0,1396.3333333333333,111.57852564102564,25.446556690653644,25.3125,1.58333333333333,59.3022916666667,63.379999999999995
47,2016-05-24,451.8333333333333,10055.333333333334,793.6666666666666,108.61378205128204,25.560352162478733,3.48958333333333,21.25,59.461625,63.63499999999999
47,2016-05-25,438.3333333333333,9854.666666666666,1076.6666666666667,105.36858974358974,25.301577368872053,20.1875,4.88541666666667,59.5177916666667,67.70000000000002
47,2016-05-26,417.8333333333333,9608.0,993.6666666666666,100.44070512820514,24.737461259135905,3.125,12.6354166666667,58.0594583333333,73.01
47,2016-05-27,457.9166666666667,10404.666666666666,1253.0,110.07612179487178,25.03475336921467,140.864583333333,3.90625,59.0287083333333,72.9725
47,2016-05-28,379.4166666666667,9097.333333333334,888.0,91.20592948717949,23.72396825687625,21.75,5.02083333333333,57.5800833333333,76.58749999999999
47,2016-05-29,400.9166666666667,9519.333333333334,951.3333333333334,96.37419871794873,23.95701000303476,4.625,22.7395833333333,58.507375,75.56750000000001
47,2016-05-30,416.0833333333333,9532.0,896.0,100.02003205128204,24.830263265258548,6.41666666666667,11.8229166666667,59.152,70.085
47,2016-05-31,380.0,9018.0,923.3333333333334,91.34615384615384,23.969468470466474,88.3541666666667,25.6875,57.3040416666667,70.385
47,2016-06-01,455.1666666666667,10338.666666666666,1876.0,109.4150641025641,25.043265303929157,5.1875,10.3958333333333,58.322875,67.1375
47,2016-06-02,400.8333333333333,9281.333333333334,1341.6666666666667,96.35416666666666,24.566229109802233,34.1979166666667,8.27083333333333,58.142875,70.58750000000002
47,2016-06-03,417.8333333333333,9629.333333333334,1102.3333333333333,100.44070512820514,24.68265658174098,13.5,58.0434782608696,58.4727083333333,70.325
47,2016-06-04,398.4166666666667,9363.333333333334,1258.6666666666667,95.77323717948718,24.204273466239467,12.5104166666667,15.2708333333333,57.3180416666667,70.55
47,2016-06-05,449.4166666666667,10227.333333333334,1116.0,108.03285256410255,24.99607397388262,9.85416666666667,11.5,57.490875,67.87249999999999
47,2016-06-06,422.6666666666667,9750.666666666666,1202.0,101.6025641025641,24.65748210948539,13.5833333333333,15.8854166666667,57.4452916666667,66.425
47,2016-06-07,406.1666666666667,10483.333333333334,1128.3333333333333,97.63621794871796,22.038900370959194,13.3854166666667,15.75,56.5688333333333,60.70250000000001
47,2016-06-08,429.6666666666667,10960.666666666666,1407.6666666666667,103.28525641025641,22.29870952699552,80.4375,12.7391304347826,57.3727083333333,53.29999999999999
47,2016-06-09,418.25,10638.0,2271.3333333333335,100.54086538461537,22.364593125274173,39.8229166666667,5.28125,57.6117916666667,55.79749999999999
47,2016-06-10,443.25,11154.0,930.0,106.55048076923077,22.60492872512103,88.3913043478261,8.57291666666667,58.2405,61.2125
47,2016-06-11,392.4166666666667,10302.0,892.6666666666666,94.33092948717949,21.66760634396773,2.6875,3.98958333333333,56.8828333333333,70.145
47,2016-06-12,396.0833333333333,10416.666666666666,1187.3333333333333,95.21233974358975,21.629318666666666,3.65625,5.5,57.084625,64.34750000000001
47,2016-06-13,440.6666666666667,11200.0,1221.0,105.92948717948718,22.380882936507938,4.15625,5.08333333333333,58.49525,57.01250000000002
47,2016-06-14,411.6666666666667,10531.333333333334,1262.0,98.95833333333334,22.235524677681415,4.51041666666667,5.79166666666667,57.4342916666667,61.2725
47,2016-06-15,433.6666666666667,11176.666666666666,1328.3333333333333,104.24679487179486,22.071344069987077,4.89583333333333,6.35416666666667,57.387125,68.39
47,2016-06-16,365.6666666666667,9816.0,870.0,87.90064102564102,21.190239291859093,4.32291666666667,5.07291666666667,57.5456666666667,72.12500000000001
47,2016-06-17,349.5833333333333,9500.0,884.6666666666666,84.03445512820514,20.932068713450292,6.55208333333333,8.84375,58.6115833333333,73.74500000000002
47,2016-06-18,411.4166666666667,10502.666666666666,967.3333333333334,98.89823717948718,22.28267556387796,5.97916666666667,7.33333333333333,59.8090416666667,73.21249999999999
47,2016-06-19,376.25,9926.666666666666,1045.3333333333333,90.44471153846155,21.560464237743453,6.86458333333333,8.16666666666667,59.7611666666666,73.8275
47,2016-06-20,382.9166666666667,10063.333333333334,1096.6666666666667,92.04727564102564,21.644494589820027,8.52083333333333,9.96875,59.1235,76.77304347826087
47,2016-06-21,345.3333333333333,9386.666666666666,969.3333333333334,83.01282051282051,20.9272490530303,10.6666666666667,11.53125,58.706875,69.15500000000002
47,2016-06-22,340.3333333333333,9240.666666666666,1078.0,81.81089743589743,20.95010581247144,12.9166666666667,13.5416666666667,58.7900416666667,68.3225
47,2016-06-23,393.8333333333333,9946.0,1041.3333333333333,94.67147435897436,22.52418336796479,8.78125,9.59375,58.8905,66.86749999999999
47,2016-06-24,366.3333333333333,9542.666666666666,998.3333333333334,88.06089743589743,21.836937031344604,9.65625,11.0104166666667,59.127625,69.2225
47,2016-06-25,334.1666666666667,9086.0,1052.3333333333333,80.32852564102564,20.920662435492943,16.15625,17.78125,58.6002916666667,74.1725
47,2016-06-26,380.0833333333333,9941.333333333334,1140.3333333333333,91.3661858974359,21.747995182850502,18.3645833333333,20.71875,58.078125,79.10749999999999
47,2016-06-27,384.5833333333333,10129.333333333334,1115.6666666666667,92.44791666666666,21.59705996884735,24.1458333333333,25.5729166666667,57.7802083333333,75.98
47,2016-06-28,295.5833333333333,7942.0,4751.333333333333,71.0536858974359,21.170694129662273,27.0729166666667,24.8333333333333,57.7003333333333,69.5825
47,2016-06-29,335.4166666666667,9012.666666666666,2412.6666666666665,80.62900641025641,21.169781110535787,26.1041666666667,27.375,58.192375,66.515
47,2016-06-30,405.0,10159.333333333334,1130.6666666666667,97.35576923076923,22.676438742699652,18.3229166666667,19.46875,60.2567916666667,68.705
47,2016-07-01,410.0833333333333,10148.666666666666,975.0,98.57772435897436,22.98519373097725,9.875,9.03125,59.8975833333334,66.545
47,2016-07-02,434.3333333333333,10404.666666666666,2399.6666666666665,104.40705128205127,23.74542940133701,5.60416666666667,4.85416666666667,61.955875,64.96249999999999
47,2016-07-03,289.6666666666667,7138.666666666667,11811.333333333334,69.63141025641025,23.081629000124515,5.86458333333333,7.46875,61.3730416666667,69.2525
47,2016-07-04,317.4166666666667,8130.666666666667,5574.0,76.30208333333334,22.206934309063083,1.45833333333333,1.3125,59.1469166666667,72.44000000000001
47,2016-07-05,356.9166666666667,9496.0,746.6666666666666,85.79727564102564,21.38017030562576,2.03125,0.71875,58.5238333333333,75.08
47,2016-07-06,378.9166666666667,9746.0,902.0,91.08573717948718,22.11578396835169,3.97916666666667,1.875,59.8266666666667,77.70500000000001
47,2016-07-07,362.1666666666667,9486.666666666666,1061.0,87.05929487179486,21.716001991098615,6.39583333333333,6.33333333333333,59.1275416666667,76.3625
47,2016-07-08,412.0833333333333,10390.0,1161.6666666666667,99.05849358974359,22.560802320607422,7.25,8.1875,59.328375,75.2
47,2016-07-09,377.25,9724.666666666666,1093.3333333333333,90.68509615384616,22.06681034482759,6.22916666666667,6.77083333333333,59.297,72.32000000000001
47,2016-07-10,295.1666666666667,7862.666666666667,5530.666666666667,70.95352564102564,21.354159600927026,8.92708333333333,13.25,59.7855,70.4525
47,2016-07-11,231.66666666666666,6047.333333333333,11509.333333333334,55.68910256410257,21.791377282916255,4.52272727272727,19.1739130434783,59.4602083333333,73.205
47,2016-07-12,398.8333333333333,9990.666666666666,865.3333333333334,95.87339743589743,22.708163730592997,1.01041666666667,0.166666666666667,60.292125,79.35499999999999
47,2016-07-13,379.0,9828.0,947.0,91.10576923076923,21.936083977750645,1.03125,0.0,58.9012916666667,80.15750000000001
47,2016-07-14,354.0,9506.0,1075.0,85.09615384615384,21.183147485798443,1.44791666666667,0.0,57.1691666666667,75.77
47,2016-07-15,361.0,9586.0,1059.3333333333333,86.77884615384616,21.421743514848043,6.76041666666667,2.22916666666667,59.6237083333333,75.30499999999999
47,2016-07-16,395.0,9848.666666666666,1104.3333333333333,94.95192307692307,22.814171122994654,7.33333333333333,3.14583333333333,61.636875,68.36749999999999
47,2016-07-17,419.5,10207.333333333334,1266.6666666666667,100.84134615384615,23.37785742276794,7.80208333333333,4.60416666666667,59.2755416666667,72.18499999999999
47,2016-07-18,456.5833333333333,11329.333333333334,4523.666666666667,109.75560897435896,22.924545672982617,11.8125,12.59375,61.7283333333333,78.22250000000001
47,2016-07-19,456.0,10784.666666666666,1144.0,109.61538461538463,24.05155467639241,9.82291666666667,10.71875,62.1539583333333,69.89750000000002
47,2016-07-20,430.9166666666667,10451.333333333334,926.6666666666666,103.58573717948718,23.453444270800112,10.7604166666667,11.2708333333333,61.4715416666667,69.83750000000002
47,2016-07-21,360.9166666666667,9352.666666666666,1077.3333333333333,86.7588141025641,21.95111168531851,17.6770833333333,18.7916666666667,60.185375,76.00999999999999
47,2016-07-22,380.4166666666667,9912.666666666666,1047.0,91.4463141025641,21.830016869549624,24.6770833333333,26.3854166666667,58.6600833333333,79.04749999999999
47,2016-07-23,402.5,10272.666666666666,1045.3333333333333,96.7548076923077,22.287826919332858,32.4791666666667,34.1458333333333,59.364375,80.08999999999999
47,2016-07-24,403.5,10202.0,1015.0,96.9951923076923,22.49796608508136,25.5729166666667,26.5208333333333,59.5280833333333,77.75
47,2016-07-25,360.5833333333333,10414.0,1002.0,86.6786858974359,19.69577678552376,20.375,20.9583333333333,58.3159583333333,75.05
47,2016-07-26,452.4166666666667,11910.0,1189.3333333333333,108.75400641025641,21.607865705756133,18.5729166666667,19.625,59.532875,74.0825
47,2016-07-27,479.0,11940.666666666666,2694.0,115.14423076923077,22.818756630003907,17.6770833333333,19.0208333333333,61.1447916666667,75.83
47,2016-07-28,472.6666666666667,11907.333333333334,1148.6666666666667,113.62179487179486,22.580081369090944,15.78125,16.875,61.39125,76.715
47,2016-07-29,421.0,11596.0,1001.0,101.20192307692308,20.65184833850753,12.9583333333333,13.9791666666667,60.193875,75.47
47,2016-07-30,435.75,11787.333333333334,1011.0,104.74759615384615,21.028430942819973,14.625,15.3541666666667,60.7504166666667,72.92
47,2016-07-31,423.0833333333333,11695.333333333334,907.0,101.70272435897436,20.57777199832792,13.5104166666667,13.9375,60.4220833333333,72.36500000000001
47,2016-08-01,384.5,11241.333333333334,966.6666666666666,92.42788461538461,19.456447930257383,14.53125,14.1458333333333,60.117625,73.265
47,2016-08-02,335.3333333333333,8692.0,6960.0,80.60897435897436,21.945326481566703,16.4375,16.6458333333333,59.9222083333333,74.36
47,2016-08-03,407.1666666666667,10362.0,1419.0,97.87660256410257,22.35185989405735,21.2083333333333,21.1666666666667,59.9822916666667,75.34250000000002
47,2016-08-04,406.1666666666667,10182.0,1270.0,97.63621794871796,22.69113522774395,22.7291666666667,20.1041666666667,60.4060416666667,78.30499999999999
47,2016-08-05,186.66666666666666,4733.333333333333,19569.0,44.871794871794876,22.43286384976526,17.90625,15.75,59.9924166666667,79.4525
47,2016-08-06,169.33333333333334,4632.0,16782.333333333332,40.705128205128204,20.795000959508727,13.8541666666667,13.4375,60.0363333333333,75.8675
47,2016-08-07,347.0,8955.333333333334,3198.6666666666665,83.41346153846155,22.041074220203978,11.3958333333333,11.5520833333333,59.681125,72.87499999999999
47,2016-08-08,369.3333333333333,9478.0,1936.6666666666667,88.78205128205127,22.165975006447685,12.2708333333333,12.0104166666667,60.4038333333333,73.3025
47,2016-08-09,388.5833333333333,9862.666666666666,972.6666666666666,93.40945512820514,22.411702660988688,14.7604166666667,14.7708333333333,60.1103333333334,79.0775
47,2016-08-10,370.0,9653.333333333334,1154.6666666666667,88.9423076923077,21.802658839779003,3.90625,3.19791666666667,58.0420833333333,80.1425
47,2016-08-11,326.75,9044.666666666666,1735.6666666666667,78.54567307692307,20.549822178816246,8.60416666666667,7.89583333333333,58.0765,81.71
47,2016-08-12,373.0,9760.0,1588.6666666666667,89.66346153846155,21.739224726775955,5.10416666666667,3.55208333333333,58.0401666666667,81.62
47,2016-08-13,384.0833333333333,10071.333333333334,891.6666666666666,92.32772435897436,21.693195483330026,2.65625,0.385416666666667,58.419,81.34250000000002
47,2016-08-14,407.5833333333333,10433.333333333334,869.3333333333334,97.97676282051282,22.221755857294994,10.09375,4.4375,57.5102083333333,76.71499999999999
47,2016-08-15,455.3333333333333,10986.666666666666,1061.0,109.45512820512822,23.574828074433654,8.33333333333333,5.32291666666667,61.4688333333333,74.85499999999999
47,2016-08-16,342.5,9096.0,13.666666666666666,82.33173076923077,21.418801304602756,3.78125,0.666666666666667,59.2869166666667,75.25249999999998
47,2016-08-17,319.0,9048.666666666666,39.333333333333336,76.6826923076923,20.05354380019156,6.16666666666667,1.91666666666667,57.76575,72.95
47,2016-08-18,403.8333333333333,10655.333333333334,31.666666666666668,97.07532051282051,21.558580470917015,5.21875,1.82291666666667,57.298375,73.9025
47,2016-08-19,420.8333333333333,10612.0,42.333333333333336,101.16185897435896,22.55786164509779,5.875,2.0,58.606625,76.81250000000001
47,2016-08-20,396.1666666666667,10032.666666666666,19.0,95.2323717948718,22.461904999224753,4.75,1.28125,57.6373333333333,79.13749999999999
47,2016-08-21,397.6666666666667,9964.0,2.3333333333333335,95.59294871794873,22.702333957803646,5.79166666666667,1.33333333333333,58.605125,72.99500000000002
47,2016-08-22,420.1666666666667,10330.666666666666,44.666666666666664,101.00160256410255,23.135467755119596,14.2083333333333,9.26041666666667,58.25725,66.87500000000001
47,2016-08-23,310.3333333333333,7559.333333333333,1254.0,74.59935897435898,23.352316488814413,17.4270833333333,17.0833333333333,58.8367083333333,69.53750000000001
47,2016-08-24,461.1666666666667,11072.0,1215.6666666666667,110.85737179487178,23.692826248394347,1.79166666666667,0.4375,57.603625,74.03000000000002
47,2016-08-25,384.5833333333333,9960.0,55.333333333333336,92.44791666666666,21.964238900044624,2.76041666666667,0.447916666666667,58.6227083333333,76.265
47,2016-08-26,399.0,10138.0,453.0,95.91346153846155,22.38750246596962,24.65625,22.4270833333333,58.2679583333333,75.2075
47,2016-08-27,270.3333333333333,6486.666666666667,709.3333333333334,64.98397435897436,23.706260705721135,70.4021739130435,10.9583333333333,60.8322916666667,74.2475
47,2016-08-28,448.1666666666667,10732.0,563.0,107.73237179487178,23.754392367581893,14.7916666666667,11.1666666666667,60.9912916666667,77.66000000000001
47,2016-08-29,414.75,10413.333333333334,107.33333333333333,99.69951923076923,22.655917893725995,10.6145833333333,4.10416666666667,59.67625,72.58999999999999
47,2016-08-30,364.0833333333333,9658.666666666666,78.0,87.52003205128204,21.442166218019512,13.78125,6.16666666666667,58.6419583333333,71.225
47,2016-08-31,381.1666666666667,10028.0,29.333333333333332,91.62660256410257,21.621490382484602,12.5833333333333,7.125,57.2342083333333,70.81250000000001
47,2016-09-01,418.9166666666667,10918.666666666666,47.0,100.70112179487178,21.824438016444823,52.5625,12.5625,59.4292083333333,66.58250000000001
47,2016-09-02,433.0833333333333,11000.0,72.66666666666667,104.10657051282051,22.39565782828283,33.4166666666667,7.08333333333333,60.4195833333333,64.91000000000001
47,2016-09-03,383.0,9600.0,1536.6666666666667,92.0673076923077,22.69407986111111,3.79166666666667,7.40625,59.614,63.4175
47,2016-09-04,401.8333333333333,10070.666666666666,50.666666666666664,96.59455128205127,22.697225716051015,2.60416666666667,1.79166666666667,59.6228333333333,67.43750000000001
47,2016-09-05,416.1666666666667,10233.333333333334,97.66666666666667,100.0400641025641,23.133173181324647,16.1979166666667,0.875,59.213125,70.1675
47,2016-09-06,449.5833333333333,10056.0,189.0,108.07291666666667,25.431382867055596,2.79166666666667,0.489583333333333,58.6353333333333,74.0825
47,2016-09-07,448.75,9874.666666666666,61.0,107.87259615384615,25.85038735484742,10.0208333333333,7.16666666666667,58.1850416666667,77.80999999999999
47,2016-09-08,467.3333333333333,11529.333333333334,703.6666666666666,112.33974358974359,23.057254924636673,9.05208333333333,7.33333333333333,59.3495833333333,78.5375
47,2016-09-09,438.6666666666667,10842.666666666666,227.33333333333334,105.44871794871796,23.013547302836532,1.54166666666667,0.1875,59.1094166666667,76.46
47,2016-09-10,401.0833333333333,10098.666666666666,40.333333333333336,96.41426282051282,22.592048730305432,8.11458333333333,5.95833333333333,57.9985833333333,76.04
47,2016-09-11,454.75,11126.666666666666,587.3333333333334,109.31490384615385,23.248378520071896,29.1354166666667,22.0833333333333,60.1501666666667,65.6375
47,2016-09-12,444.75,10800.0,67.0,106.9110576923077,23.424872685185186,113.979166666667,4.21428571428571,59.3539166666667,64.8275
47,2016-09-13,455.0833333333333,10998.666666666666,260.3333333333333,109.39503205128204,23.536177364933124,21.2261904761905,113.488636363636,58.334625,68.705
47,2016-09-14,457.0833333333333,11048.0,646.6666666666666,109.87580128205127,23.53405468058573,2.32291666666667,1.35416666666667,59.2080833333333,66.1025
47,2016-09-15,411.9166666666667,10398.666666666666,38.0,99.01842948717949,22.53288215369492,1.23958333333333,14.1666666666667,58.69325,59.51749999999999
47,2016-09-16,438.25,10861.333333333334,224.33333333333334,105.3485576923077,22.95217361281611,9.84375,9.08695652173913,57.3072916666667,65.3675
47,2016-09-17,473.5833333333333,11376.0,2218.3333333333335,113.84214743589745,23.680554334661664,3.53125,3.77083333333333,58.3904583333333,69.6725
47,2016-09-18,415.0833333333333,10456.0,63.333333333333336,99.77964743589743,22.581602535492646,1.16666666666667,0.427083333333333,57.0129166666667,71.2925
47,2016-09-19,416.5,10413.333333333334,96.66666666666667,100.1201923076923,22.751512483994876,5.85416666666667,4.91666666666667,57.7585416666667,69.995
47,2016-09-20,439.1666666666667,10676.888874999999,1282.0,105.56891025641026,23.397512310334776,8.17708333333333,8.40625,58.083875,69.05
47,2016-09-21,469.3333333333333,11401.333333333334,3358.0,112.82051282051282,23.415896776205514,7.36458333333333,7.11458333333333,57.8275416666667,68.66000000000001
47,2016-09-22,473.5,11426.666666666666,3812.0,113.82211538461537,23.571404609101513,53.5833333333333,17.0416666666667,58.181125,70.86499999999998
47,2016-09-23,474.8333333333333,11433.333333333334,3397.3333333333335,114.14262820512822,23.62399659863945,5.36458333333333,5.58333333333333,58.4564583333333,64.42250000000001
47,2016-09-24,474.75,11520.0,3230.3333333333335,114.12259615384615,23.442154947916663,58.625,20.8333333333333,58.660625,57.080000000000005
47,2016-09-25,474.75,11809.333333333334,5329.333333333333,114.12259615384615,22.867812888111096,23.8958333333333,17.34375,58.630375,54.46999999999999
47,2016-09-26,474.8333333333333,11940.0,5237.666666666667,114.14262820512822,22.62152661455425,11.96875,58.3229166666667,58.148625,59.7125
47,2016-09-27,473.5,11936.0,3005.3333333333335,113.82211538461537,22.56556495755138,5.4375,16.5729166666667,56.5327916666667,61.51999999999998
47,2016-09-28,473.6666666666667,11934.666666666666,2051.3333333333335,113.86217948717949,22.576029680110228,7.19791666666667,9.03125,56.855,65.36
47,2016-09-29,474.8333333333333,11940.0,3183.0,114.14262820512822,22.62152661455425,4.875,4.66666666666667,58.8275,58.279999999999994
47,2016-09-30,474.75,11940.0,4262.0,114.12259615384615,22.617556532663315,10.71875,4.25,59.228,59.0825
47,2016-10-01,474.75,11938.666666666666,5392.333333333333,114.12259615384615,22.620082505025685,3.61458333333333,3.4375,58.6585833333333,60.2075
47,2016-10-02,469.25,11897.333333333334,4243.666666666667,112.80048076923077,22.435703378908435,7.53125,10.6666666666667,57.9333333333333,61.03999999999999
47,2016-10-03,474.75,11938.666666666666,6903.666666666667,114.12259615384615,22.620082505025685,6.84375,3.17708333333333,58.728375,60.9425
47,2016-10-04,447.0,11242.666666666666,10983.333333333334,107.45192307692308,22.61638697817837,3.65625,3.94791666666667,59.510625,62.03
47,2016-10-05,474.8333333333333,11404.0,10822.0,114.14262820512822,23.684762169219372,3.6875,3.28125,59.0038333333333,62.78
47,2016-10-06,474.8333333333333,11438.666666666666,5339.333333333333,114.14262820512822,23.612981796635193,2.82291666666667,3.19791666666667,58.5827083333333,63.5375
47,2016-10-07,474.0,11078.666666666666,5635.0,113.9423076923077,24.33749548682152,3.16666666666667,4.85416666666667,58.8932083333333,65.50999999999999
47,2016-10-08,474.8333333333333,11110.666666666666,5620.333333333333,114.14262820512822,24.3100649025961,9.76041666666667,5.23958333333333,57.4993333333333,60.09499999999999
47,2016-10-09,473.0,11248.0,8578.0,113.70192307692308,23.92053402086297,17.9166666666667,3.14583333333333,58.694125,49.19749999999999
47,2016-10-10,474.1666666666667,11293.333333333334,8997.666666666666,113.98237179487178,23.883276761117667,1.36458333333333,0.770833333333333,60.777625,47.487500000000004
47,2016-10-11,477.8333333333333,11057.333333333334,11064.0,114.86378205128204,24.581652699063465,4.67708333333333,4.80208333333333,60.61675,51.1175
47,2016-10-12,474.0,11241.333333333334,2340.3333333333335,113.9423076923077,23.98532202585696,1.89583333333333,2.1875,58.3043333333333,61.43749999999999
47,2016-10-13,474.75,11825.333333333334,6760.333333333333,114.12259615384615,22.836872110722737,4.85416666666667,17.96875,59.1302083333333,55.49
47,2016-10-14,474.75,11938.666666666666,10261.0,114.12259615384615,22.620082505025685,1.67708333333333,8.83333333333333,61.0820833333333,48.372499999999995
47,2016-10-15,474.6666666666667,11932.0,10958.333333333334,114.1025641025641,22.62874809103438,2.29166666666667,2.32291666666667,59.6367916666667,56.232499999999995
47,2016-10-16,474.5,11898.666666666666,14742.0,114.0625,22.684173296727923,0.270833333333333,5.45833333333333,59.7497083333333,67.1075
47,2016-10-17,474.8333333333333,11877.333333333334,10385.0,114.14262820512822,22.740881323903604,3.67708333333333,5.58333333333333,59.04225,67.7375
47,2016-10-18,474.6666666666667,11898.666666666666,7279.333333333333,114.1025641025641,22.692141042880625,4.3125,4.375,58.3985,70.04
47,2016-10-19,474.8333333333333,11936.0,6876.0,114.14262820512822,22.629107555108728,2.79166666666667,4.85416666666667,60.2432083333333,59.322499999999984
47,2016-10-20,474.6666666666667,11869.333333333334,6036.333333333333,114.1025641025641,22.748221373474127,3.48958333333333,4.20833333333333,59.919375,53.727499999999985
47,2016-10-21,474.8333333333333,11890.666666666666,4533.0,114.14262820512822,22.71538134484563,2.55208333333333,2.58333333333333,59.8880833333333,49.175000000000004
47,2016-10-22,474.8333333333333,11797.333333333334,2656.0,114.14262820512822,22.895091640295355,2.15625,2.01041666666667,59.4191666666667,43.1
47,2016-10-23,469.8333333333333,11754.666666666666,2778.6666666666665,112.94070512820514,22.736234781457956,3.14583333333333,4.72916666666667,57.8625,49.9475
47,2016-10-24,474.8333333333333,11937.333333333334,3215.6666666666665,114.14262820512822,22.626580010424806,2.13541666666667,1.61458333333333,58.8543333333333,47.787499999999994
47,2016-10-25,468.4166666666667,11789.333333333334,1374.0,112.60016025641026,22.601024702178993,4.66666666666667,4.3125,60.174375,42.9725
47,2016-10-26,469.4166666666667,11821.333333333334,1768.3333333333333,112.84054487179486,22.587963615685393,6.09375,3.9375,60.0116666666667,39.2525
47,2016-10-27,474.8333333333333,11936.0,1116.0,114.14262820512822,22.629107555108728,1.88541666666667,1.45833333333333,59.1102916666667,38.12
47,2016-10-28,473.8333333333333,11910.666666666666,782.0,113.90224358974359,22.629480111198177,2.70833333333333,2.27083333333333,60.1057083333333,39.964999999999996
47,2016-10-29,474.75,11921.333333333334,1480.6666666666667,114.12259615384615,22.652971563583492,3.125,3.20833333333333,58.6289166666667,57.995000000000005
47,2016-10-30,474.75,11865.333333333334,3410.0,114.12259615384615,22.759885239914595,1.85416666666667,1.94791666666667,59.9512083333333,48.559999999999995
47,2016-10-31,474.8333333333333,11838.666666666666,2230.6666666666665,114.14262820512822,22.815156079888876,3.125,4.26041666666667,60.6045833333333,40.865
47,2016-11-01,473.25,11829.333333333334,2126.6666666666665,113.76201923076923,22.75701997858431,1.66666666666667,1.78125,58.9672916666667,55.339999999999996
47,2016-11-02,472.0,11888.0,2148.6666666666665,113.46153846153845,22.584903544190222,2.42708333333333,2.54166666666667,57.2074583333333,62.36000000000001
47,2016-11-03,464.8333333333333,11728.0,1539.6666666666667,111.73878205128204,22.545420740488105,4.1875,3.3125,57.7380833333333,52.9175
47,2016-11-04,463.4166666666667,11781.333333333334,2115.3333333333335,111.39823717948718,22.374958738871285,1.47916666666667,3.89583333333333,58.61575,45.70249999999999
47,2016-11-05,430.8333333333333,11114.666666666666,2295.6666666666665,103.56570512820514,22.049456673864366,1.61458333333333,2.13541666666667,59.0545,50.839999999999996
47,2016-11-06,449.4166666666667,11416.444458333333,1350.0,108.03285256410255,22.392539243595326,0.880434782608696,1.04347826086957,60.108347826087,48.33500000000001
47,2016-11-07,474.5833333333333,11892.0,1356.6666666666667,114.08253205128204,22.700876172590352,0.541666666666667,1.64583333333333,60.11,47.720000000000006
47,2016-11-08,467.3333333333333,11754.666666666666,1057.6666666666667,112.33974358974359,22.615254461585,2.4375,4.57291666666667,58.775875,50.787499999999994
47,2016-11-09,442.3333333333333,11456.0,1485.0,106.33012820512822,21.963507720360024,1.48958333333333,2.02083333333333,57.7285,45.117499999999986
47,2016-11-10,460.25,11732.0,1722.6666666666667,110.63701923076923,22.315508154335724,0.90625,0.802083333333333,57.7992083333333,47.0075
47,2016-11-11,441.75,11497.333333333334,1098.0,106.18990384615385,21.8556875507364,1.8125,1.45833333333333,56.8010833333333,44.502500000000005
47,2016-11-12,473.6666666666667,11854.666666666666,2044.6666666666667,113.86217948717949,22.728381696847,0.822916666666667,0.59375,58.235875,41.17249999999999
47,2016-11-13,474.6666666666667,11937.333333333334,1788.6666666666667,114.1025641025641,22.618638072899213,1.15625,1.36458333333333,58.7582083333334,49.452500000000015
47,2016-11-14,474.8333333333333,11932.0,1616.3333333333333,114.14262820512822,22.63669357842589,1.77083333333333,0.979166666666667,58.73,47.6675
47,2016-11-15,474.75,11906.666666666666,2218.3333333333335,114.12259615384615,22.68087555991041,0.666666666666667,0.770833333333333,58.4459166666667,44.57750000000001
47,2016-11-16,463.0833333333333,11702.666666666666,1471.6666666666667,111.31810897435896,22.509163391059968,0.395833333333333,0.333333333333333,56.96175,45.32749999999999
47,2016-11-17,474.3333333333333,11934.666666666666,1969.6666666666667,114.0224358974359,22.6078045283581,0.822916666666667,0.739583333333333,57.49175,44.72
47,2016-11-18,474.6666666666667,11938.666666666666,1595.3333333333333,114.1025641025641,22.616111979748347,2.27083333333333,2.75,57.017125,57.004999999999995
47,2016-11-19,474.8333333333333,11901.333333333334,1762.6666666666667,114.14262820512822,22.69502249981328,0.895833333333333,1.22916666666667,57.563,47.95249999999999
47,2016-11-20,474.75,11937.333333333334,3748.6666666666665,114.12259615384615,22.62260904166201,1.61458333333333,1.60416666666667,57.8491666666667,32.262499999999996
47,2016-11-21,474.75,11932.0,4383.333333333333,114.12259615384615,22.632720834730137,1.97916666666667,2.01041666666667,58.7695833333333,30.807500000000005
47,2016-11-22,474.8333333333333,11926.666666666666,2152.6666666666665,114.14262820512822,22.646816191540893,2.21875,2.1875,58.5742083333334,31.819999999999997
47,2016-11-23,474.75,11940.0,2926.6666666666665,114.12259615384615,22.617556532663315,2.33333333333333,2.25,57.674,31.459999999999997
47,2016-11-24,474.75,11938.666666666666,1049.3333333333333,114.12259615384615,22.620082505025685,2.15625,2.11458333333333,58.5505,39.245
47,2016-11-25,471.5,11884.0,1482.6666666666667,113.34134615384615,22.568572590598,2.09375,2.08333333333333,59.095125,42.5225
47,2016-11-26,474.3333333333333,11928.0,2389.0,114.0224358974359,22.620440233996572,1.96875,1.83333333333333,60.1832083333333,38.855
47,2016-11-27,474.8333333333333,11869.333333333334,3785.0,114.14262820512822,22.756208810754135,1.61458333333333,1.375,60.5629166666667,39.222500000000004
47,2016-11-28,474.75,11858.666666666666,4792.0,114.12259615384615,22.772680318192037,1.84375,1.67708333333333,59.9535416666667,42.387499999999996
47,2016-11-29,474.75,11788.0,8107.0,114.12259615384615,22.909197913131997,2.0625,1.90625,59.2006666666667,50.87000000000001
47,2016-11-30,474.75,11817.333333333334,2667.6666666666665,114.12259615384615,22.852332026401893,2.45833333333333,2.38541666666667,57.9119583333334,52.99250000000001
47,2016-12-01,474.5,11881.333333333334,4444.666666666667,114.0625,22.71726658063068,1.96875,1.91666666666667,58.1252916666667,41.720000000000006
47,2016-12-02,474.3333333333333,11904.0,1743.3333333333333,114.0224358974359,22.66604596027479,2.0,2.0,58.5010416666667,39.58249999999999
47,2016-12-03,474.75,11933.333333333334,4665.0,114.12259615384615,22.63019203910614,2.0,2.0,59.917375,37.9475
47,2016-12-04,474.75,11890.666666666666,4295.333333333333,114.12259615384615,22.711394791433055,1.9375,1.95833333333333,60.4950833333333,37.279999999999994
47,2016-12-05,398.25,9961.333333333334,5992.0,95.73317307692307,22.74172215901486,2.33333333333333,2.15625,58.4085,37.699999999999996
47,2016-12-06,406.3333333333333,10385.333333333334,1175.3333333333333,97.67628205128204,22.255996704754573,2.15625,2.07291666666667,58.4195,35.682500000000005
47,2016-12-07,469.5,11794.666666666666,3730.3333333333335,112.86057692307692,22.643051944381646,1.95833333333333,1.95833333333333,59.2225833333333,37.692499999999995
47,2016-12-08,467.5,11740.0,1237.0,112.3798076923077,22.651582907438954,1.63541666666667,1.63541666666667,58.6300416666667,31.580000000000013
47,2016-12-09,472.8333333333333,11865.333333333334,1575.0,113.66185897435896,22.66799874517736,1.07291666666667,1.07291666666667,60.0637916666667,27.537499999999998
47,2016-12-10,473.3333333333333,11862.666666666666,1197.3333333333333,113.78205128205127,22.697070173466713,1.375,1.34375,59.774375,26.465
47,2016-12-11,472.25,11865.333333333334,854.6666666666666,113.52163461538463,22.640033290257332,1.02083333333333,1.0,59.1020416666667,25.775000000000002
47,2016-12-12,471.0,11866.666666666666,1045.3333333333333,113.22115384615385,22.5775702247191,1.0,1.02083333333333,57.191,33.574999999999996
47,2016-12-13,465.25,11770.666666666666,802.6666666666666,111.8389423076923,22.483833399410962,0.979166666666667,0.958333333333333,58.010625,29.98249999999999
47,2016-12-14,474.3333333333333,11886.666666666666,1046.3333333333333,114.0224358974359,22.699097962235932,0.59375,0.635416666666667,59.0525,20.225
47,2016-12-15,472.1666666666667,11786.666666666666,1346.3333333333333,113.50160256410255,22.787115855957765,0.427083333333333,0.510416666666667,58.7969166666667,12.567499999999997
47,2016-12-16,474.5,11858.666666666666,1089.3333333333333,114.0625,22.76068838542838,0.916666666666667,0.927083333333333,59.4439583333333,16.707500000000003
47,2016-12-17,460.0,11645.333333333334,1436.6666666666667,110.57692307692308,22.46937256697962,0.885416666666667,0.916666666666667,57.7049583333333,27.84500000000001
47,2016-12-18,469.5,11792.0,1087.3333333333333,112.86057692307692,22.64817248982361,0.760416666666667,0.65625,58.4543333333333,26.0975
47,2016-12-19,474.5,11854.666666666666,1451.0,114.0625,22.768368293780227,0.864583333333333,0.75,58.394875,18.035000000000004
47,2016-12-20,449.5,11836.0,1285.6666666666667,108.05288461538463,21.60278669595584,0.739583333333333,0.208333333333333,53.4102916666667,26.007500000000004
47,2016-12-21,459.6666666666667,11629.333333333334,1109.6666666666667,110.49679487179486,22.483982075976456,0.479166666666667,0.260416666666667,55.4900416666667,33.545
47,2016-12-22,451.1666666666667,11810.666666666666,904.3333333333334,108.45352564102564,21.729394803191088,0.833333333333333,0.572916666666667,53.48625,34.482499999999995
47,2016-12-23,469.6666666666667,11916.0,922.6666666666666,112.90064102564104,22.42044776397747,0.916666666666667,0.84375,57.9525833333333,35.675000000000004
47,2016-12-24,474.75,11890.666666666666,1053.3333333333333,114.12259615384615,22.711394791433055,1.0,1.0,58.7869583333333,37.34
47,2016-12-25,474.75,11918.666666666666,887.3333333333334,114.12259615384615,22.658039909385835,0.583333333333333,0.572916666666667,59.4760833333333,32.99
47,2016-12-26,474.4166666666667,11932.0,1753.3333333333333,114.04246794871796,22.616829859947106,0.625,0.5,57.824,41.6675
47,2016-12-27,469.5,11940.0,1461.3333333333333,112.86057692307692,22.367441373534337,0.802083333333333,0.197916666666667,54.8120833333333,36.417500000000004
47,2016-12-28,470.25,11938.666666666666,1534.0,113.04086538461537,22.40567414004914,0.208333333333333,0.0208333333333333,55.879625,29.614999999999984
47,2016-12-29,468.75,11940.0,2921.3333333333335,112.68028846153845,22.331710636515915,0.0,0.0208333333333333,56.5438333333333,33.17000000000001
47,2016-12-30,466.4166666666667,11938.666666666666,2924.6666666666665,112.11939102564104,22.22302997729134,0.0833333333333333,0.0416666666666667,56.0557083333333,29.314999999999998
47,2016-12-31,467.6666666666667,11938.666666666666,1491.6666666666667,112.41987179487178,22.282587856451492,0.489583333333333,0.0625,53.75025,33.830000000000005
47,2017-01-01,467.3333333333333,11940.0,2297.0,112.33974358974359,22.264219244369997,0.416666666666667,0.135416666666667,58.356375,32.615
47,2017-01-02,473.1666666666667,11940.0,3038.6666666666665,113.74198717948718,22.54212497673553,0.770833333333333,0.479166666666667,58.1615,34.9325
47,2017-01-03,349.5833333333333,8881.333333333334,7719.333333333333,84.03445512820514,22.39018009057699,0.520833333333333,0.1875,54.0367083333333,41.57750000000001
47,2017-01-04,402.0833333333333,11400.0,2385.0,96.65464743589743,20.063017787524366,0.729166666666667,0.677083333333333,51.81775,30.042499999999993
47,2017-01-05,428.25,11648.0,2313.0,102.94471153846155,20.91370836195055,1.0,0.46875,50.990375,18.215000000000003
47,2017-01-06,313.3333333333333,8814.666666666666,6004.0,75.32051282051282,20.22021378510563,1.0,0.270833333333333,54.44825,12.5375
47,2017-01-07,317.75,8900.0,7480.0,76.38221153846155,20.308628277153556,0.71875,0.208333333333333,54.066625,11.412499999999996
47,2017-01-08,328.0833333333333,9010.666666666666,5450.666666666667,78.8661858974359,20.711534785932724,0.239583333333333,0.0208333333333333,54.028125,13.610000000000005
47,2017-01-09,413.25,11368.0,1734.0,99.3389423076923,20.67825255102041,0.78125,0.21875,52.6752916666667,19.01
47,2017-01-10,437.6666666666667,11926.666666666666,1104.6666666666667,105.20833333333333,20.874180175144396,0.479166666666667,0.197916666666667,52.9585,32.62250000000001
47,2017-01-11,433.3333333333333,11909.333333333334,941.3333333333334,104.16666666666667,20.697585460516493,0.28125,0.0625,51.79225,42.785
47,2017-01-12,400.25,11789.333333333334,238.0,96.2139423076923,19.31199459963809,0.8125,0.104166666666667,51.1522916666667,45.47
47,2017-01-13,416.0833333333333,11909.333333333334,332.0,100.02003205128204,19.873662346992088,0.1875,0.0416666666666667,55.3210416666667,27.51499999999999
47,2017-01-14,462.6666666666667,11940.0,1418.0,111.21794871794873,22.04189465847757,0.53125,0.0416666666666667,56.7365416666667,24.035
47,2017-01-15,474.0,11940.0,4040.6666666666665,113.9423076923077,22.581825795644892,0.0208333333333333,0.0208333333333333,59.4943333333333,26.03749999999999
47,2017-01-16,474.75,11938.666666666666,4454.0,114.12259615384615,22.620082505025685,0.0416666666666667,0.0520833333333333,57.14275,28.670000000000005
47,2017-01-17,456.5,11940.0,1528.6666666666667,109.73557692307692,21.7481085985483,0.541666666666667,0.0833333333333333,52.542125,38.6225
47,2017-01-18,462.4166666666667,11940.0,1617.3333333333333,111.15785256410255,22.02998441280476,0.239583333333333,0.0833333333333333,53.4870416666667,35.98999999999999
47,2017-01-19,450.0833333333333,11888.0,1511.6666666666667,108.19310897435896,21.5362048097054,0.427083333333333,0.0520833333333333,53.0320416666667,34.41500000000001
47,2017-01-20,451.5833333333333,11930.666666666666,1647.6666666666667,108.5536858974359,21.530704021382803,0.322916666666667,0.114583333333333,52.4741666666667,39.41750000000001
47,2017-01-21,422.3333333333333,11904.0,1242.0,101.5224358974359,20.181222931600953,0.864583333333333,0.302083333333333,52.1796666666667,48.29750000000001
47,2017-01-22,453.0833333333333,11940.0,1312.0,108.91426282051282,21.585335241019916,22.3229166666667,18.6145833333333,53.8675416666667,41.0825
47,2017-01-23,470.25,11938.666666666666,2304.0,113.04086538461537,22.40567414004914,37.9583333333333,34.34375,55.7010833333333,39.0875
47,2017-01-24,466.8333333333333,11924.0,2246.0,112.21955128205127,22.270241622870774,5.58333333333333,5.07291666666667,53.9925,32.375000000000014
47,2017-01-25,468.0,11937.333333333334,1760.3333333333333,112.5,22.300960571875347,0.666666666666667,0.104166666666667,52.5169583333333,37.54999999999999
47,2017-01-26,453.25,11938.666666666666,1423.3333333333333,108.95432692307692,21.595686983471076,0.875,0.15625,51.9738333333333,36.8825
47,2017-01-27,465.25,11937.333333333334,1371.0,111.8389423076923,22.169918602703,0.5,0.0833333333333333,52.6377916666667,32.38999999999999
47,2017-01-28,471.5,11938.666666666666,1340.0,113.34134615384615,22.465232019209292,0.0,0.0,53.879875,29.12
47,2017-01-29,471.0,11938.666666666666,3561.0,113.22115384615385,22.44140886754523,0.0,0.0,56.0853333333333,26.292499999999993
47,2017-01-30,472.6666666666667,11938.666666666666,3200.3333333333335,113.62179487179486,22.520819373092102,0.0208333333333333,0.0,55.5715833333333,20.06
47,2017-01-31,385.8333333333333,10348.0,1969.3333333333333,92.74839743589743,21.20939902503973,0.145833333333333,0.0208333333333333,28.4785833333333,24.86
47,2017-02-01,417.4166666666667,11629.333333333334,1958.0,100.34054487179486,20.417379662539176,0.0416666666666667,0.0,4.28929166666667,31.55
47,2017-02-02,402.6666666666667,10997.333333333334,2124.6666666666665,96.7948717948718,20.827796637568703,50.6458333333333,48.125,20.3593333333333,24.979999999999993
47,2017-02-03,387.1666666666667,9116.0,1644.0,93.06891025641025,24.158984813027157,245.760416666667,180.427083333333,58.6490833333333,17.6675
47,2017-02-04,313.8333333333333,8546.666666666666,7441.0,75.44070512820514,20.887542251690068,282.1875,168.260416666667,58.3935416666667,21.972499999999997
47,2017-02-05,391.9166666666667,11172.0,1616.6666666666667,94.21073717948718,19.95482132911644,259.333333333333,255.6875,57.0533333333333,29.727500000000006
47,2017-02-06,430.0833333333333,11933.333333333334,1627.3333333333333,103.38541666666667,20.501039338919924,222.927083333333,222.760416666667,58.1822916666667,29.044999999999998
47,2017-02-07,414.75,11938.666666666666,1540.0,99.69951923076923,19.7613043053384,290.552083333333,286.583333333333,56.5783333333333,37.6775
47,2017-02-08,438.1666666666667,11500.0,1435.6666666666667,105.32852564102564,21.673374396135266,308.770833333333,314.625,56.4421666666667,33.4025
47,2017-02-09,399.3333333333333,10397.333333333334,1420.6666666666667,95.99358974358975,21.847343335898092,385.416666666667,382.40625,57.42875,19.040000000000003
47,2017-02-10,431.75,10861.333333333334,1220.0,103.7860576923077,22.611753467959737,377.666666666667,382.84375,58.308125,22.212500000000002
47,2017-02-11,440.25,11020.0,1598.6666666666667,105.82932692307692,22.72494328493648,424.822916666667,435.520833333333,57.2252083333333,34.6175
47,2017-02-12,443.3333333333333,11176.0,2886.3333333333335,106.57051282051282,22.56467231368806,393.791666666667,404.59375,56.8875,32.675
47,2017-02-13,474.75,11940.0,1901.6666666666667,114.12259615384615,22.617556532663315,413.291666666667,423.666666666667,58.21275,28.8575
47,2017-02-14,473.5,11934.666666666666,1753.3333333333333,113.82211538461537,22.568085968048262,547.677083333333,570.21875,57.191125,32.885
47,2017-02-15,474.75,11938.666666666666,1525.3333333333333,114.12259615384615,22.620082505025685,616.46875,582.677083333333,55.9707083333333,31.34
47,2017-02-16,466.6666666666667,11930.666666666666,1537.3333333333333,112.17948717948718,22.249850990910446,624.90625,559.354166666667,57.0245833333333,22.745
47,2017-02-17,468.8333333333333,11862.666666666666,1166.0,112.70032051282051,22.48128816829643,429.104166666667,508.270833333333,57.4559583333334,28.572500000000005
47,2017-02-18,445.0,11204.0,1399.3333333333333,106.97115384615385,22.59289836962989,536.1875,494.479166666667,56.1182916666667,45.68
47,2017-02-19,448.3333333333333,11349.333333333334,1485.0,107.7724358974359,22.470654174498748,397.78125,407.864583333333,56.9964583333334,39.4775
47,2017-02-20,452.0,11694.666666666666,1529.3333333333333,108.65384615384615,21.985463459126667,329.5,344.40625,57.88675,35.3375
47,2017-02-21,467.6666666666667,11914.666666666666,1325.3333333333333,112.41987179487178,22.32747220978812,409.770833333333,388.583333333333,56.3964583333333,44.412499999999994
47,2017-02-22,473.3333333333333,11934.666666666666,1393.0,113.78205128205127,22.5601422559863,291.552083333333,295.15625,56.473,50.585
47,2017-02-23,446.5,11557.333333333334,1450.3333333333333,107.33173076923077,21.976010902168895,396.614583333333,362.885416666667,55.9409166666667,53.45000000000001
47,2017-02-24,474.8333333333333,11832.0,1531.6666666666667,114.14262820512822,22.828011137405152,344.927083333333,272.822916666667,55.6579166666667,51.8704347826087
47,2017-02-25,469.4166666666667,11598.666666666666,1445.6666666666667,112.84054487179486,23.021598507491284,319.677083333333,358.9375,56.21425,43.152499999999996
47,2017-02-26,469.75,11105.333333333334,1786.6666666666667,112.92067307692308,24.061363158842596,235.53125,259.260416666667,57.9029166666667,29.944999999999997
47,2017-02-27,469.8333333333333,11450.666666666666,1475.6666666666667,112.94070512820514,23.33985163406303,227.041666666667,221.78125,58.033125,39.98750000000002
47,2017-02-28,469.6666666666667,11925.333333333334,1320.6666666666667,112.90064102564104,22.402900454680978,218.90625,214.21875,57.749375,47.81749999999999
47,2017-03-01,466.6666666666667,11882.666666666666,1144.0,112.17948717948718,22.33972920406942,105.895833333333,113.65625,55.7165416666667,53.217499999999994
47,2017-03-02,448.9166666666667,11877.333333333334,1002.0,107.91266025641026,21.49967140959437,108.895833333333,152.916666666667,56.8401666666667,27.03500000000001
47,2017-03-03,469.4166666666667,11622.666666666666,1357.3333333333333,112.84054487179486,22.974060504378418,197.03125,190.979166666667,58.3477083333333,21.867500000000003
47,2017-03-04,435.3333333333333,8722.666666666666,1346.6666666666667,104.6474358974359,28.389496076633037,294.729166666667,274.0,59.085125,16.9325
47,2017-03-05,442.8333333333333,9181.333333333334,1322.0,106.45032051282051,27.435923734146584,304.041666666667,288.604166666667,59.1370833333333,21.2375
47,2017-03-06,469.3333333333333,9734.666666666666,1360.6666666666667,112.82051282051282,27.42491896087294,290.322916666667,320.541666666667,58.0974166666667,45.214999999999996
47,2017-03-07,421.8333333333333,8868.0,2919.6666666666665,101.40224358974359,27.058283842028768,365.1875,363.90625,57.128,52.0925
47,2017-03-08,449.8333333333333,11237.333333333334,1333.0,108.13301282051282,22.770544118810314,314.78125,325.666666666667,57.0255833333333,43.01749999999999
47,2017-03-09,445.0,11938.666666666666,1215.3333333333333,106.97115384615385,21.202604981014073,344.34375,351.302083333333,58.1834583333333,34.52
47,2017-03-10,468.8333333333333,9726.666666666666,1424.6666666666667,112.70032051282051,27.41823452136166,310.09375,300.09375,58.0219583333333,24.38
47,2017-03-11,471.3333333333333,8962.666666666666,1346.3333333333333,113.30128205128204,29.91410046613111,305.8125,267.875,58.9622083333333,16.482499999999998
47,2017-03-12,494.0,11283.111125000001,1304.6666666666667,118.75,24.90480360900165,215.947916666667,207.729166666667,59.132,16.4975
47,2017-03-13,473.0,11933.333333333334,1357.6666666666667,113.70192307692308,22.546773743016757,201.677083333333,212.65625,59.8125,17.127499999999994
47,2017-03-14,452.0833333333333,11816.0,1313.0,108.67387820512822,21.76371610057925,270.052083333333,283.541666666667,57.8282083333333,18.485000000000003
47,2017-03-15,455.75,11850.666666666666,1227.0,109.55528846153845,21.876051277002702,312.958333333333,310.84375,57.6967916666667,19.6475
47,2017-03-16,463.5,11893.333333333334,1293.3333333333333,111.41826923076923,22.16823850896861,305.322916666667,309.510416666667,58.5960416666667,25.257499999999997
47,2017-03-17,464.6666666666667,11918.666666666666,1310.0,111.69871794871796,22.17680016407503,224.71875,278.927083333333,59.1948333333333,30.605000000000004
47,2017-03-18,428.0,11521.333333333334,1079.3333333333333,102.88461538461537,21.131292674458972,197.03125,261.197916666667,58.2722916666666,34.32500000000001
47,2017-03-19,444.8333333333333,11741.333333333334,1156.0,106.93108974358974,21.55087676962677,236.583333333333,248.697916666667,59.17175,35.62999999999999
47,2017-03-20,438.3333333333333,11794.666666666666,1661.0,105.36858974358974,21.139945549777675,286.6875,282.5625,58.7387083333333,34.745
47,2017-03-21,393.75,11568.0,1540.3333333333333,94.6514423076923,19.361871109958507,207.4375,261.625,56.754875,38.592499999999994
47,2017-03-22,415.75,11656.0,1538.0,99.93990384615384,20.28933238961336,227.822916666667,228.78125,58.5984583333333,24.1775
47,2017-03-23,411.4166666666667,11081.333333333334,1495.0,98.89823717948718,21.119075371996953,200.0,223.510416666667,58.9592916666667,28.902500000000003
47,2017-03-24,377.3333333333333,6534.666666666667,2877.6666666666665,90.7051282051282,32.84632387948038,275.5625,271.458333333333,56.9433333333333,46.57999999999999
47,2017-03-25,328.25,9260.0,3756.6666666666665,78.90625,20.16409737221022,229.96875,225.541666666667,56.81625,37.0925
47,2017-03-26,438.5,11558.666666666666,1694.6666666666667,105.40865384615385,21.579774195408927,143.947916666667,141.541666666667,57.998875,46.6175
47,2017-03-27,459.3333333333333,11769.333333333334,1938.0,110.41666666666667,22.200417280314184,137.697916666667,141.59375,57.388125,49.129999999999995
47,2017-03-28,294.6666666666667,7404.0,5638.666666666667,70.83333333333334,22.638603757728553,207.072916666667,180.4375,57.8877916666667,45.46999999999999
47,2017-03-29,416.0,10708.0,3329.0,100.0,22.09886689079816,195.770833333333,196.75,59.069625,43.152499999999996
47,2017-03-30,442.8333333333333,11634.666666666666,1888.3333333333333,106.45032051282051,21.650672797769122,272.822916666667,257.4375,58.4547916666667,37.445000000000014
