ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
47,2017-03-31,472.75,11934.666666666666,1974.6666666666667,113.64182692307692,22.532339263769412,298.59375,306.260416666667,57.1341666666667,42.1925
47,2017-04-01,437.5833333333333,11801.333333333334,2003.3333333333333,105.18830128205127,21.091852850901972,415.0625,402.427083333333,57.5574166666666,37.45399999999999
47,2017-04-02,279.1666666666667,7550.666666666667,6402.666666666667,67.1073717948718,21.031163547001,383.614583333333,358.010416666667,58.3700416666667,41.29142857142857
47,2017-04-03,97.41666666666667,2776.0,8473.666666666666,23.41746794871795,19.96176052673711,286.78125,266.802083333333,58.44125,54.25999999999999
47,2017-04-04,453.5833333333333,11900.0,1831.0,109.03445512820514,21.681791549953314,285.90625,292.885416666667,56.1875,49.43652173913042
47,2017-04-05,468.0833333333333,10456.0,1649.3333333333333,112.52003205128204,25.464939056788232,274.03125,280.333333333333,57.9933333333333,44.435
47,2017-04-06,454.5833333333333,11678.666666666666,1386.0,109.27483974358974,22.141410501579326,310.416666666667,301.020833333333,55.7625,45.724999999999994
47,2017-04-07,425.0,11005.333333333334,2459.3333333333335,102.16346153846155,21.967000848073663,288.635416666667,277.760416666667,56.7804166666667,33.69499999999999
47,2017-04-08,377.0,10089.333333333334,1826.6666666666667,90.625,21.25513743887934,319.0625,298.666666666667,57.1817916666667,38.99
47,2017-04-09,423.9166666666667,11118.666666666666,1585.6666666666667,101.90304487179486,21.687666137026824,265.520833333333,251.625,57.5311666666667,54.58249999999998
47,2017-04-10,400.75,10466.222208333333,2733.3333333333335,96.33413461538461,21.780538746046194,203.416666666667,189.864583333333,58.5119583333333,65.9675
47,2017-04-11,172.33333333333334,4834.666666666667,6144.333333333333,41.42628205128205,20.27625712447141,274.302083333333,236.166666666667,60.5907083333333,58.835
47,2017-04-12,66.25,3565.3333333333335,9762.666666666666,15.925480769230768,10.569897625280479,181.583333333333,158.15625,57.86375,44.307500000000005
47,2017-04-13,105.5,5229.333333333333,11711.666666666666,25.360576923076923,11.47601670066293,195.489583333333,182.8125,59.20375,43.835
47,2017-04-14,313.3333333333333,8602.666666666666,7819.333333333333,75.32051282051282,20.718511056003305,127.6875,103.21875,59.476875,51.11750000000001
47,2017-04-15,352.1666666666667,9040.0,3315.3333333333335,84.65544871794873,22.159749877089478,123.604166666667,110.270833333333,58.778875,58.827500000000015
47,2017-04-16,447.75,11404.0,2533.3333333333335,107.63221153846155,22.333841196071553,109.21875,108.458333333333,58.0290833333334,62.92250000000001
47,2017-04-17,461.75,11917.333333333334,1600.0,110.99759615384615,22.04006419221302,128.458333333333,128.166666666667,56.7697916666667,50.23999999999999
47,2017-04-18,466.5,11937.166666666666,1757.8333333333333,112.13942307692308,22.22979350208732,179.041666666667,175.239583333333,58.615125,46.745000000000005
47,2017-04-19,469.75,11939.375,1697.6666666666667,112.92067307692308,22.380523129002423,168.78125,166.09375,57.4035416666667,56.90749999999999
47,2017-04-20,469.625,11939.666666666666,2325.3333333333335,112.890625,22.374021120075938,215.260416666667,204.364583333333,55.0307083333333,47.6225
47,2017-04-21,446.9583333333333,11909.833333333334,1720.3333333333333,107.44190705128204,21.347469061513127,184.166666666667,184.302083333333,57.065625,47.99750000000001
47,2017-04-22,353.7083333333333,9233.375,3760.8333333333335,85.02604166666666,21.790633465853794,220.125,217.645833333333,57.2175,44.6825
47,2017-04-23,327.5,8431.041666666666,4923.666666666667,78.72596153846155,22.09607353776965,213.0,228.010416666667,58.2008333333333,48.41750000000001
47,2017-04-24,417.6666666666667,11267.541666666666,2815.3333333333335,100.40064102564104,21.08558630185279,205.40625,213.020833333333,60.0518333333333,51.050000000000004
47,2017-04-25,386.25,10334.333333333334,2611.1666666666665,92.8485576923077,21.260382059800666,239.375,250.041666666667,58.3821666666667,55.0025
47,2017-04-26,410.125,10648.833333333334,2786.3333333333335,98.58774038461539,21.907824409559733,138.90625,134.5,57.6989583333334,62.35249999999999
47,2017-04-27,311.3333333333333,8450.75,3352.8333333333335,74.83974358974359,20.9563385235367,192.833333333333,192.1875,56.790625,69.19250000000001
47,2017-04-28,316.7916666666667,8723.625,3895.1666666666665,76.15184294871796,20.65674071526713,228.03125,235.166666666667,57.773,53.367499999999986
47,2017-04-29,410.4166666666667,11509.625,1823.8333333333333,98.65785256410257,20.283778190475843,228.552083333333,234.489583333333,57.8984166666667,53.42000000000001
47,2017-04-30,424.75,11796.833333333334,2047.5,102.10336538461537,20.48108602591091,215.0,205.770833333333,58.5584583333333,47.3675
47,2017-05-01,404.7083333333333,11553.625,1995.6666666666667,97.28565705128204,19.925485748219955,220.677083333333,218.03125,57.0134166666667,57.40999999999999
47,2017-05-02,342.25,9493.5,3089.0,82.27163461538461,20.507000403785046,184.5625,167.15625,56.294375,48.245000000000005
47,2017-05-03,438.875,11919.958333333334,1679.5,105.49879807692308,20.94359075639946,90.5833333333333,86.46875,58.5128333333333,46.63249999999999
47,2017-05-04,391.9583333333333,11017.625,2322.8333333333335,94.2207532051282,20.23657233548771,102.385416666667,103.854166666667,58.0340416666667,46.055
47,2017-05-05,380.4166666666667,10979.583333333334,1527.5,91.4463141025641,19.70873338140235,105.0625,109.21875,56.508875,47.1875
47,2017-05-06,400.75,11089.625,3197.6666666666665,96.33413461538461,20.556146698678567,123.15625,115.145833333333,55.22375,43.3475
47,2017-05-07,445.9166666666667,11939.25,1837.8333333333333,107.19150641025641,21.245242698568916,81.6354166666667,83.84375,56.2112916666667,43.48250000000001
47,2017-05-08,344.375,10474.583333333334,1912.8333333333333,82.78245192307693,18.701648832491347,89.0625,98.8229166666667,57.0202916666667,43.572499999999984
47,2017-05-09,313.25,10202.916666666666,1943.3333333333333,75.30048076923077,17.464323926981663,120.145833333333,115.989583333333,55.0640416666667,45.995000000000005
47,2017-05-10,400.2083333333333,11853.416666666666,1828.0,96.20392628205127,19.205588285609167,111.78125,113.666666666667,58.1733333333333,48.537500000000016
47,2017-05-11,321.5833333333333,9105.375,3572.3333333333335,77.3036858974359,20.090036867723125,94.875,89.3541666666667,57.5133333333333,50.95999999999999
47,2017-05-12,320.3333333333333,9387.208333333334,3315.0,77.00320512820514,19.41112536415542,71.65625,74.9166666666667,57.7855,55.41499999999999
47,2017-05-13,392.4166666666667,11492.583333333334,1751.1666666666667,94.33092948717949,19.422933389408144,97.4375,95.3958333333333,56.9952083333333,54.837500000000006
47,2017-05-14,412.2916666666667,11592.333333333334,1806.5,99.10857371794873,20.231064472687883,89.2916666666667,85.7083333333333,57.045125,52.99250000000001
47,2017-05-15,421.3333333333333,11621.666666666666,1718.3333333333333,101.28205128205127,20.62255365935274,66.5104166666667,70.0625,58.4877916666667,52.0025
47,2017-05-16,396.6666666666667,10919.25,1841.6666666666667,95.3525641025641,20.664168530093388,83.3854166666667,77.4583333333333,58.2675,57.70250000000001
47,2017-05-17,347.0833333333333,9249.0,2122.1666666666665,83.43349358974359,21.346369277159088,95.0,83.125,57.1590416666667,73.925
47,2017-05-18,257.4583333333333,8375.25,3389.6666666666665,61.88902243589743,17.486150496336762,124.666666666667,113.8125,56.331875,75.95
47,2017-05-19,348.875,10663.791666666666,1841.3333333333333,83.8641826923077,18.60986554969894,152.885416666667,145.041666666667,57.3035416666667,56.4575
47,2017-05-20,319.7916666666667,9298.416666666666,3597.3333333333335,76.8729967948718,19.56334785193417,142.572916666667,143.0625,58.935625,56.629999999999995
47,2017-05-21,179.33333333333334,5286.375,6420.5,43.108974358974365,19.296924220808734,102.739583333333,92.625,58.0465416666667,61.609999999999985
47,2017-05-22,419.0,11551.791666666666,1812.8333333333333,100.72115384615385,20.632398293194058,89.4791666666667,92.0416666666667,59.3985416666667,57.29
47,2017-05-23,409.2083333333333,11439.541666666666,1754.6666666666667,98.36738782051282,20.347960351946888,122.927083333333,122.583333333333,58.4608333333333,62.0
47,2017-05-24,360.0833333333333,10502.75,1800.1666666666667,86.55849358974359,19.502263957323343,145.552083333333,135.96875,57.3772083333333,67.36999999999999
47,2017-05-25,392.0416666666667,11100.875,1779.6666666666667,94.24078525641025,20.08908019012515,178.4375,165.145833333333,57.021875,57.785000000000004
47,2017-05-26,418.125,11639.958333333334,1852.1666666666667,100.5108173076923,20.43335815205524,131.8125,130.354166666667,58.3105,54.71
47,2017-05-27,428.2083333333333,11723.625,1886.3333333333333,102.93469551282051,20.776779674470237,127.59375,133.53125,58.7059166666666,59.98250000000001
47,2017-05-28,449.6666666666667,11940.291666666666,1725.5,108.09294871794873,21.42203859248739,60.71875,62.2604166666667,59.1105416666667,65.75750000000001
47,2017-05-29,425.4166666666667,11794.166666666666,1776.5,102.26362179487178,20.517870180644852,61.6354166666667,58.7708333333333,58.7832083333334,64.895
47,2017-05-30,361.7083333333333,10404.958333333334,3439.3333333333335,86.94911858974359,19.774395086744164,77.25,71.1145833333333,58.3292916666667,65.16499999999999
47,2017-05-31,406.2083333333333,11582.333333333334,1625.1666666666667,97.64623397435898,19.9497660469489,76.875,78.9270833333333,58.4628333333334,63.35
47,2017-06-01,406.9583333333333,11553.75,1699.3333333333333,97.82652243589743,20.03604589659442,98.5,100.875,58.290625,59.195
47,2017-06-02,412.4166666666667,11574.0,1737.3333333333333,99.1386217948718,20.269254123226386,95.59375,102.958333333333,58.6454166666667,57.8225
47,2017-06-03,435.1666666666667,11873.458333333334,2579.0,104.60737179487178,20.847953360026857,89.7916666666667,90.2916666666667,58.6047916666666,60.50749999999999
47,2017-06-04,442.9583333333333,11715.958333333334,3941.1666666666665,106.48036858974359,21.50651770080932,65.53125,69.0729166666667,58.98625,62.67499999999999
47,2017-06-05,279.1666666666667,7848.875,3658.3333333333335,67.1073717948718,20.232110405065125,94.6458333333333,83.1458333333333,59.2252083333334,59.62250000000001
47,2017-06-06,437.0833333333333,11787.0,1758.8333333333333,105.06810897435896,21.093371463853774,101.552083333333,103.125,57.8282083333334,56.03
47,2017-06-07,423.2916666666667,11712.625,1886.0,101.75280448717949,20.557510355041867,92.8541666666667,85.25,59.29125,59.285
47,2017-06-08,341.375,9097.75,3301.6666666666665,82.06129807692307,21.34434109166186,110.229166666667,98.5,58.54125,64.0775
47,2017-06-09,376.75,10763.708333333334,2220.8333333333335,90.56490384615384,19.910234623290453,116.0625,111.625,58.2521666666667,63.01250000000001
47,2017-06-10,309.9166666666667,8822.75,3490.5,74.49919871794873,19.981403820300425,135.791666666667,130.458333333333,57.2097916666667,69.6725
47,2017-06-11,439.7916666666667,11940.5,4465.333333333333,105.71915064102564,20.95122982473282,76.4375,68.9375,59.4570833333333,75.5
47,2017-06-12,419.1666666666667,11496.458333333334,2808.8333333333335,100.76121794871796,20.739950105406855,85.6041666666667,89.4895833333333,59.798875,77.12750000000001
47,2017-06-13,367.0416666666667,10280.625,2750.8333333333335,88.23116987179486,20.308642200471493,94.8125,99.3020833333333,57.7392916666666,74.225
47,2017-06-14,368.625,10001.041666666666,2589.3333333333335,88.61177884615384,20.966434746380582,91.6875,93.5520833333333,59.24125,69.44
47,2017-06-15,362.4583333333333,9880.541666666666,2484.0,87.12940705128204,20.86711325149459,101.5625,98.65625,58.1764583333333,70.625
47,2017-06-16,424.0833333333333,11758.666666666666,1835.0,101.94310897435896,20.515313763843217,103.5,101.208333333333,58.520625,74.87
47,2017-06-17,437.5,11854.666666666666,2027.3333333333333,105.16826923076923,20.99296338994489,144.364583333333,140.604166666667,57.47975,79.59499999999998
47,2017-06-18,449.75,11941.333333333334,2396.0,108.11298076923077,21.424139543322912,108.270833333333,110.572916666667,57.8965416666667,76.90250000000002
47,2017-06-19,381.4166666666667,10601.333333333334,2686.6666666666665,91.68669871794873,20.46558739990777,147.791666666667,137.395833333333,57.5039583333333,71.21749999999999
47,2017-06-20,276.2083333333333,7947.916666666667,3205.8333333333335,66.39623397435898,19.768262996941893,176.229166666667,171.145833333333,56.9154166666667,66.43999999999998
47,2017-06-21,398.5,10949.041666666666,1832.0,95.79326923076923,20.703189396332252,169.177083333333,162.46875,58.053625,65.2025
47,2017-06-22,434.5416666666667,11525.5,3610.5,104.45713141025641,21.44651292544551,176.114583333333,167.354166666667,58.2927083333333,68.87
47,2017-06-23,435.1666666666667,11337.625,2601.1666666666665,104.60737179487178,21.833259219241732,187.208333333333,196.041666666667,58.1672916666667,73.08499999999998
47,2017-06-24,332.4583333333333,8735.791666666666,3012.8333333333335,79.91786858974359,21.64811034425742,248.770833333333,233.6875,57.3875,69.005
47,2017-06-25,431.125,11202.125,3344.3333333333335,103.6358173076923,21.892120542605383,184.229166666667,183.46875,58.9052916666666,66.37250000000002
47,2017-06-26,434.625,11269.041666666666,1962.0,104.47716346153845,21.938794336992572,173.677083333333,167.90625,59.2197083333333,63.867500000000014
47,2017-06-27,398.8333333333333,10894.0,2609.6666666666665,95.87339743589743,20.825196846378226,218.125,232.21875,57.6425,59.0375
47,2017-06-28,396.7083333333333,11027.333333333334,3754.1666666666665,95.36258012820514,20.463780026399046,184.291666666667,185.625,57.970625,65.36000000000001
47,2017-06-29,440.1666666666667,11819.958333333334,1748.6666666666667,105.80929487179486,21.18294034219429,150.427083333333,147.416666666667,58.19875,72.27499999999999
47,2017-06-30,369.2916666666667,10151.625,1612.8333333333333,88.77203525641025,20.692786595468434,181.625,172.302083333333,57.2817916666667,72.125
47,2017-07-01,434.1666666666667,11890.875,619.8333333333334,104.36698717948718,20.76957938101462,220.885416666667,220.71875,56.939875,70.3925
47,2017-07-02,437.5833333333333,11915.291666666666,716.0,105.18830128205127,20.890129513778398,174.4375,171.614583333333,58.0260416666667,70.1675
47,2017-07-03,423.0,11749.875,655.8333333333334,101.6826923076923,20.47821785338142,167.9375,178.197916666667,58.7100833333333,70.145
47,2017-07-04,413.0,11657.208333333334,813.5,99.27884615384616,20.153038356095834,196.90625,201.229166666667,57.794375,70.2125
47,2017-07-05,416.7083333333333,11705.958333333334,755.5,100.17027243589745,20.249310951569065,138.75,131.072916666667,58.475,72.7475
47,2017-07-06,434.6666666666667,11845.041666666666,777.1666666666666,104.48717948717949,20.8739568713116,154.770833333333,155.895833333333,57.6535416666667,75.7475
47,2017-07-07,399.5416666666667,11010.875,953.0,96.04366987179486,20.640740908924634,151.302083333333,164.78125,57.8471666666667,72.65
47,2017-07-08,430.875,11752.666666666666,634.5,103.57572115384615,20.854506424073968,155.2,148.8875,57.6125,70.0775
47,2017-07-09,255.20833333333334,6973.541666666667,2787.0,61.34815705128205,20.817400093607784,106.947916666667,99.0833333333333,59.1425,69.74
47,2017-07-10,439.7916666666667,11880.083333333334,825.6666666666666,105.71915064102564,21.05777819085631,151.041666666667,133.28125,58.7932083333333,69.995
47,2017-07-11,387.2083333333333,10523.208333333334,2729.5,93.07892628205127,20.930594545653722,180.03125,185.65625,58.1063333333334,73.1075
47,2017-07-12,351.5,9791.375,2867.8333333333335,84.4951923076923,20.42051465362798,158.125,112.833333333333,58.8183333333333,72.68750000000001
47,2017-07-13,429.0,11777.916666666666,1587.6666666666667,103.125,20.719241518378322,175.34375,174.197916666667,58.0702916666667,71.5325
47,2017-07-14,413.9583333333333,11523.25,680.6666666666666,99.50921474358975,20.434625527616873,149.0,152.1875,58.1845833333333,72.53750000000001
47,2017-07-15,416.5416666666667,11554.458333333334,787.1666666666666,100.13020833333333,20.506611204669674,151.8125,154.520833333333,57.6425,68.03750000000001
47,2017-07-16,405.4166666666667,11263.166666666666,1821.3333333333333,97.45592948717949,20.475104445661124,105.208333333333,106.46875,57.9041666666667,71.4875
47,2017-07-17,422.125,11523.375,1062.6666666666667,101.47235576923077,20.83753855388142,80.3541666666667,89.2083333333333,59.7429583333333,70.9175
47,2017-07-18,424.625,11674.375,750.1666666666666,102.0733173076923,20.689831718328964,106.5,102.416666666667,58.2628333333333,70.57249999999999
47,2017-07-19,387.0416666666667,11214.708333333334,769.0,93.03886217948718,19.631558382530876,102.78125,106.125,56.7427916666666,73.595
47,2017-07-20,413.0,11538.041666666666,688.3333333333334,99.27884615384616,20.361182031901713,127.5,121.40625,56.2840833333333,70.4525
47,2017-07-21,413.375,11458.958333333334,718.1666666666666,99.36899038461539,20.520318891696817,114.65625,120.6875,58.2734166666666,76.1675
47,2017-07-22,411.0,11437.875,871.1666666666666,98.79807692307693,20.4400292886572,142.895833333333,150.0,57.0172083333334,72.44749999999999
47,2017-07-23,435.25,11823.333333333334,1906.5,104.62740384615385,20.940347476740907,130.375,132.479166666667,57.7313333333334,72.4475
47,2017-07-24,438.7916666666667,11885.041666666666,1073.0,105.47876602564104,21.001131791479253,146.947916666667,146.020833333333,57.8189583333334,69.215
47,2017-07-25,433.875,11777.708333333334,1993.8333333333333,104.296875,20.955058107653933,184.625,181.354166666667,58.0845833333333,63.5
47,2017-07-26,445.0416666666667,11885.166666666666,1606.3333333333333,106.98116987179486,21.300040783796796,181.604166666667,183.75,58.4933333333333,66.1025
47,2017-07-27,447.1666666666667,11898.541666666666,1724.3333333333333,107.49198717948718,21.3776875083898,213.864583333333,216.104166666667,56.79875,72.4475
47,2017-07-28,447.6666666666667,11904.208333333334,1551.6666666666667,107.61217948717949,21.391403366923225,211.145833333333,225.0,57.263125,67.34749999999998
47,2017-07-29,444.2916666666667,11852.416666666666,1955.3333333333333,106.80088141025641,21.322901213301552,227.145833333333,237.177083333333,57.05275,68.7725
47,2017-07-30,439.1666666666667,11736.666666666666,2603.8333333333335,105.56891025641026,21.284803086244438,145.4375,149.875,58.689375,72.8675
47,2017-07-31,427.75,11632.458333333334,638.5,102.82451923076923,20.917200075936947,213.177083333333,222.645833333333,57.365,72.2675
47,2017-08-01,436.75,11826.916666666666,615.1666666666666,104.98798076923077,21.00614769980905,256.729166666667,270.697916666667,56.2936666666666,73.96999999999998
47,2017-08-02,440.2916666666667,11852.125,536.6666666666666,105.83934294871796,21.131449118946083,278.916666666667,291.09375,57.0207083333333,73.7
47,2017-08-03,438.25,11830.458333333334,554.8333333333334,105.3485576923077,21.071982277384294,254.270833333333,270.09375,57.006125,73.295
47,2017-08-04,402.4166666666667,11381.375,626.6666666666666,96.73477564102564,20.112509594744825,213.270833333333,220.28125,56.515875,69.47913043478262
47,2017-08-05,423.2916666666667,11544.458333333334,633.3333333333334,101.75280448717949,20.8569690123087,216.208333333333,219.791666666667,57.189375,63.755
47,2017-08-06,383.875,10277.833333333334,2483.5,92.27764423076923,21.24581015778293,115.333333333333,120.125,59.7090833333333,65.675
47,2017-08-07,77.875,2268.625,3246.3333333333335,18.719951923076923,19.526319172773523,15.0833333333333,19.3125,47.4122083333333,65.9225
47,2017-08-08,452.9166666666667,11902.333333333334,1378.5,108.87419871794873,21.64567988536328,84.6770833333333,78.0625,58.341875,67.19749999999999
47,2017-08-09,449.5416666666667,11852.916666666666,926.6666666666666,108.06290064102564,21.573954488463926,112.03125,106.0625,58.2580416666667,70.49000000000001
47,2017-08-10,444.6666666666667,11805.041666666666,566.8333333333334,106.89102564102564,21.42654209653832,121.15625,120.875,57.5995,72.50000000000001
47,2017-08-11,427.5833333333333,11611.416666666666,588.0,102.78445512820514,20.946940391520798,127.25,133.0,58.1025833333333,69.8675
47,2017-08-12,419.6666666666667,11567.0,612.6666666666666,100.88141025641026,20.63805557957023,169.25,162.760416666667,56.374375,69.14750000000001
47,2017-08-13,411.1666666666667,11401.333333333334,602.1666666666666,98.83814102564102,20.513855591938565,169.78125,169.25,58.152375,68.8025
47,2017-08-14,337.7916666666667,10253.833333333334,702.1666666666666,81.19991987179486,18.739056260802194,189.4375,204.625,56.325625,70.97
47,2017-08-15,390.2916666666667,11148.208333333334,634.6666666666666,93.82011217948718,19.914492363620962,219.34375,225.979166666667,55.5517916666667,70.42249999999999
47,2017-08-16,348.7083333333333,10407.125,790.6666666666666,83.82411858974359,19.059723373276586,228.625,230.5625,56.6402083333333,69.9575
47,2017-08-17,342.125,10359.75,903.5,82.24158653846155,18.785405455408352,216.166666666667,231.729166666667,55.9405,71.45
47,2017-08-18,322.125,9929.166666666666,1052.8333333333333,77.43389423076923,18.454261435165755,170.666666666667,160.5625,55.8172916666667,76.00249999999998
47,2017-08-19,325.0833333333333,9901.208333333334,1111.5,78.14503205128204,18.676330189777623,191.135416666667,184.604166666667,56.3064583333333,70.07000000000001
47,2017-08-20,348.0416666666667,10218.583333333334,1191.6666666666667,83.66386217948718,19.374280654254637,140.833333333333,134.666666666667,58.4778333333333,70.1375
47,2017-08-21,312.75,9628.5,1215.1666666666667,75.18028846153845,18.47667082100016,143.510416666667,146.8125,57.79625,73.61749999999999
47,2017-08-22,359.7083333333333,10668.25,1160.1666666666667,86.46834935897436,19.179723973264387,151.583333333333,155.28125,55.9990833333333,74.06750000000001
47,2017-08-23,353.625,10205.916666666666,1124.0,85.00600961538461,19.709516946869055,115.625,114.9375,59.0190833333334,65.73499999999999
47,2017-08-24,351.0,10044.166666666666,1608.3333333333333,84.375,19.878254376503772,117.270833333333,128.03125,58.60125,62.037499999999994
47,2017-08-25,317.4583333333333,9620.583333333334,668.0,76.31209935897436,18.77026326654944,112.53125,126.84375,58.098125,62.36000000000001
47,2017-08-26,356.2916666666667,10314.25,812.0,85.64703525641025,19.649569904635715,128.114583333333,136.46875,59.3603333333333,60.725
47,2017-08-27,403.0,11059.458333333334,872.1666666666666,96.875,20.727944029808576,96.0729166666667,104.354166666667,60.7579166666667,63.657500000000006
47,2017-08-28,383.0,10785.833333333334,923.1666666666666,92.0673076923077,20.19901104844317,110.270833333333,110.416666666667,60.1033333333333,65.03750000000001
47,2017-08-29,386.8333333333333,10970.916666666666,1044.6666666666667,92.98878205128204,20.057001719191906,136.520833333333,143.541666666667,58.6735416666667,65.2625
47,2017-08-30,340.3333333333333,10234.25,1121.6666666666667,81.81089743589743,18.916182860927226,167.927083333333,156.6875,57.0377083333333,66.3275
47,2017-08-31,384.6666666666667,10959.958333333334,1169.6666666666667,92.46794871794873,19.964603474516455,160.541666666667,182.708333333333,57.2659583333333,62.27750000000001
47,2017-09-01,402.7916666666667,11099.041666666666,1223.5,96.82491987179486,20.643343206558125,140.020833333333,132.53125,60.0107083333334,54.67250000000001
47,2017-09-02,412.9583333333333,11179.583333333334,1099.0,99.26883012820514,21.011915943001252,149.09375,152.25,59.2235416666667,58.085
47,2017-09-03,363.5416666666667,9912.416666666666,2419.8333333333335,87.38982371794873,20.862179729688073,82.34375,80.0,59.7444166666667,61.767500000000005
47,2017-09-04,318.2916666666667,8849.291666666666,1635.1666666666667,76.51241987179486,20.45981944568696,85.9270833333333,85.125,59.3975,70.415
47,2017-09-05,329.5416666666667,9107.125,2723.6666666666665,79.2167467948718,20.58325593666741,85.0104166666667,71.2708333333333,58.57125,63.807500000000005
47,2017-09-06,405.9166666666667,11052.0,1474.6666666666667,97.5761217948718,20.89204945309044,73.3020833333333,73.90625,59.7715416666667,61.085
47,2017-09-07,416.8333333333333,11383.5,680.5,100.20032051282051,20.829155746865588,81.2291666666667,90.7708333333333,58.40375,57.245
47,2017-09-08,387.0,10854.0,732.3333333333334,93.02884615384616,20.281785516860143,95.8333333333333,100.302083333333,59.0266666666667,56.097500000000004
47,2017-09-09,406.2083333333333,11195.291666666666,809.1666666666666,97.64623397435898,20.639465871689612,107.072916666667,110.572916666667,59.35175,55.355
47,2017-09-10,447.1666666666667,11855.958333333334,664.0,107.49198717948718,21.4544702675284,81.3125,84.6145833333333,61.0922083333333,56.044999999999995
47,2017-09-11,403.4583333333333,11122.708333333334,628.0,96.98517628205127,20.633513145654224,90.75,86.8541666666667,60.5047083333333,59.660000000000004
47,2017-09-12,398.4166666666667,11170.25,748.0,95.77323717948718,20.288953296081605,111.0,111.1875,58.0685416666666,64.745
47,2017-09-13,383.4166666666667,10961.333333333334,786.3333333333334,92.16746794871796,19.897230922839885,126.90625,131.270833333333,57.82375,67.28750000000001
47,2017-09-14,396.2083333333333,11232.166666666666,865.1666666666666,95.24238782051282,20.065274459760904,153.645833333333,156.270833333333,56.8785416666666,68.2025
47,2017-09-15,370.2916666666667,10742.916666666666,964.1666666666666,89.01241987179486,19.606802285743836,178.09375,173.479166666667,58.0205416666667,67.79
47,2017-09-16,403.2083333333333,11187.916666666666,850.8333333333334,96.92508012820514,20.50054063784092,198.875,189.895833333333,58.108125,69.31249999999999
47,2017-09-17,438.6666666666667,11785.208333333334,645.8333333333334,105.44871794871796,21.173000524433284,135.958333333333,116.8125,59.1432083333333,71.63000000000001
47,2017-09-18,431.5833333333333,11731.041666666666,603.8333333333334,103.74599358974359,20.92729640613993,87.8854166666667,94.46875,59.1027916666667,72.04999999999998
47,2017-09-19,391.875,11294.291666666666,621.0,94.20072115384616,19.736657160881418,105.9375,104.635416666667,57.2877083333333,71.74249999999999
47,2017-09-20,362.375,10623.75,555.1666666666666,87.109375,19.402845432796013,115.479166666667,112.916666666667,57.4177083333334,70.25750000000001
47,2017-09-21,353.625,10460.291666666666,564.8333333333334,85.00600961538461,19.230217847654025,131.791666666667,131.65625,57.9027916666667,70.63250000000001
47,2017-09-22,332.9583333333333,9978.166666666666,557.6666666666666,80.0380608974359,18.981222196239568,120.739583333333,121.375,58.235625,70.055
47,2017-09-23,372.375,10789.0,550.1666666666666,89.51322115384616,19.63289577347298,138.104166666667,146.78125,57.9434166666667,70.9175
47,2017-09-24,409.5416666666667,11361.916666666666,704.1666666666666,98.44751602564102,20.503666610435932,103.677083333333,103.927083333333,58.6980416666667,75.965
47,2017-09-25,378.9583333333333,11038.583333333334,583.5,91.0957532051282,19.528242477773667,134.541666666667,137.635416666667,57.9213333333333,77.06750000000001
47,2017-09-26,376.6666666666667,11037.875,526.8333333333334,90.5448717948718,19.41139535966439,175.40625,170.229166666667,56.9029166666666,76.7075
47,2017-09-27,328.2083333333333,9916.958333333334,524.0,78.89623397435898,18.825917585057024,175.552083333333,168.28125,57.8840833333333,71.8775
47,2017-09-28,369.5416666666667,10482.291666666666,510.3333333333333,88.83213141025641,20.05359369306701,188.510416666667,183.364583333333,59.2809583333334,58.415
47,2017-09-29,359.8333333333333,10196.708333333334,589.5,86.49839743589743,20.073653943334108,150.333333333333,154.166666666667,62.8539583333333,53.29999999999998
47,2017-09-30,373.0833333333333,10581.833333333334,594.5,89.68349358974359,20.055337239398757,176.6875,185.96875,58.9565416666667,50.76499999999999
47,2017-10-01,395.7916666666667,10997.416666666666,632.6666666666666,95.14222756410257,20.472034467690644,154.09375,160.270833333333,60.6285416666667,50.79500000000001
47,2017-10-02,370.5,10599.375,619.5,89.0625,19.883507282269,160.5,163.9375,60.1966666666667,57.282500000000006
47,2017-10-03,358.75,10337.75,1313.1666666666667,86.23798076923077,19.740171539583883,215.125,213.0,59.2985416666667,62.95250000000001
47,2017-10-04,355.75,10630.5,504.3333333333333,85.51682692307693,19.03602448928398,255.375,250.25,57.7496666666667,68.2925
47,2017-10-05,368.2083333333333,10778.875,563.0,88.51161858974359,19.43145027761349,221.15625,265.791666666667,57.13625,63.2525
47,2017-10-06,381.1666666666667,10916.291666666666,698.5,91.62660256410257,19.862084320962676,183.4375,208.0,58.3234166666667,62.7125
47,2017-10-07,395.5416666666667,11304.666666666666,1728.0,95.08213141025641,19.903044588272298,208.40625,212.375,57.3817916666667,71.15750000000001
47,2017-10-08,265.2083333333333,7475.5,3451.1666666666665,63.752003205128204,20.1805016758448,89.5520833333333,85.9895833333333,58.6064583333333,67.68500000000002
47,2017-10-09,142.54166666666666,4256.125,3266.0,34.264823717948715,19.050768337135043,62.375,52.625,58.664125,63.87500000000002
47,2017-10-10,270.625,7942.541666666667,1779.1666666666667,65.05408653846155,19.381770633875593,122.5625,94.40625,58.10375,65.42750000000001
47,2017-10-11,333.0416666666667,10022.75,972.0,80.05809294871796,18.90151918274813,128.072916666667,124.416666666667,57.9145833333334,54.679999999999986
47,2017-10-12,373.0833333333333,10811.875,948.8333333333334,89.68349358974359,19.628624647539034,140.84375,136.09375,58.0803333333333,56.53250000000002
47,2017-10-13,378.4583333333333,10878.041666666666,866.1666666666666,90.9755608974359,19.790300669416855,152.604166666667,157.34375,58.595625,61.17499999999998
47,2017-10-14,384.0416666666667,11002.041666666666,757.0,92.31770833333334,19.855923837368568,184.46875,180.947916666667,58.4299166666667,62.11249999999999
47,2017-10-15,395.4583333333333,11069.708333333334,759.8333333333334,95.06209935897436,20.32121128856401,184.447916666667,184.635416666667,58.509375,65.675
47,2017-10-16,370.75,10498.25,890.5,89.12259615384616,20.088582224021465,210.21875,218.760416666667,59.9304166666667,45.70249999999999
47,2017-10-17,385.9583333333333,10917.458333333334,792.1666666666666,92.77844551282051,20.109622457404488,247.458333333333,253.958333333333,59.1435416666667,49.89500000000001
47,2017-10-18,401.4583333333333,11216.75,840.8333333333334,96.50440705128204,20.359095276657182,242.166666666667,239.614583333333,59.6166666666667,56.712500000000006
47,2017-10-19,414.4166666666667,11602.666666666666,824.1666666666666,99.61939102564102,20.317227122117522,304.552083333333,294.25,57.72675,58.669999999999995
47,2017-10-20,410.6666666666667,11469.75,849.0,98.71794871794873,20.366694033338902,317.65625,310.65625,58.4397083333334,55.377500000000005
47,2017-10-21,419.2083333333333,11701.583333333334,1092.6666666666667,100.77123397435896,20.37841092254847,379.114583333333,380.0,58.1766666666667,59.4125
47,2017-10-22,433.8333333333333,11823.25,1302.0,104.28685897435896,20.872337226321957,309.84375,308.229166666667,58.9335416666667,64.94750000000002
47,2017-10-23,374.25,10805.708333333334,818.8333333333334,89.9639423076923,19.701242013287732,277.375,275.25,58.0480416666667,65.9675
47,2017-10-24,400.6666666666667,11290.25,961.0,96.31410256410257,20.186670406373246,280.4375,255.8125,56.011375,56.96000000000001
47,2017-10-25,408.125,11246.375,976.6666666666666,98.10697115384616,20.642660783289433,150.802083333333,157.15625,58.0739583333333,46.699999999999996
47,2017-10-26,411.5,11402.791666666666,939.1666666666666,98.91826923076923,20.527860501996955,216.260416666667,220.364583333333,57.4966666666667,44.720000000000006
47,2017-10-27,280.8333333333333,8011.208333333333,2274.5,67.50801282051282,19.940482691784254,259.614583333333,258.020833333333,57.6639583333333,52.58000000000001
47,2017-10-28,407.5416666666667,11299.666666666666,1126.3333333333333,97.9667467948718,20.515940121144187,278.052083333333,286.458333333333,57.0958333333333,49.06249999999998
47,2017-10-29,414.5,11269.083333333334,710.6666666666666,99.63942307692307,20.922856783678057,164.3125,167.645833333333,58.359875,42.567499999999995
47,2017-10-30,369.4583333333333,10474.333333333334,823.3333333333334,88.81209935897436,20.06430467598044,170.125,181.21875,57.3027916666667,43.684999999999995
47,2017-10-31,396.625,11177.375,653.1666666666666,95.34254807692307,20.184839538204034,196.822916666667,206.625,58.013125,40.12999999999999
47,2017-11-01,369.6666666666667,10514.875,1100.6666666666667,88.86217948717949,19.99821417013728,155.864583333333,155.302083333333,59.856125,41.04500000000001
47,2017-11-02,376.8333333333333,10830.208333333334,760.3333333333334,90.5849358974359,19.79235805200218,204.3125,199.875,58.348125,57.5375
47,2017-11-03,366.0,10575.583333333334,829.3333333333334,87.98076923076923,19.686195402932853,216.260416666667,208.270833333333,58.5633333333333,50.04500000000001
47,2017-11-04,401.4583333333333,11264.541666666666,821.3333333333334,96.50440705128204,20.272718473775257,268.0625,259.333333333333,59.1532083333333,41.585
47,2017-11-05,382.5,10875.083333333334,862.5,91.94711538461539,20.007088068290667,232.423913043478,235.869565217391,57.8818260869565,54.785
47,2017-11-06,350.4583333333333,10296.208333333334,901.1666666666666,84.24479166666666,19.361727685623215,238.78125,246.979166666667,57.99125,46.8725
47,2017-11-07,371.4583333333333,10735.958333333334,843.1666666666666,89.29286858974359,19.681324701903907,309.0625,321.09375,58.3520833333333,39.1325
47,2017-11-08,411.4583333333333,11393.791666666666,1126.0,98.9082532051282,20.54199533615407,218.791666666667,215.427083333333,58.992625,36.79999999999999
47,2017-11-09,406.5416666666667,11326.666666666666,774.3333333333334,97.72636217948718,20.416814425152047,231.072916666667,216.75,57.9765833333333,39.72499999999999
47,2017-11-10,377.5833333333333,10660.875,704.3333333333334,90.76522435897436,20.14675025371849,179.822916666667,185.208333333333,60.5575,23.1425
47,2017-11-11,374.625,10751.041666666666,747.6666666666666,90.05408653846155,19.82125956787133,235.333333333333,249.072916666667,60.616125,26.869999999999994
47,2017-11-12,415.6666666666667,11532.833333333334,710.1666666666666,99.9198717948718,20.501905188567903,194.416666666667,186.875,59.3459166666667,35.20249999999999
47,2017-11-13,354.125,10422.916666666666,622.8333333333334,85.12620192307693,19.326462122726365,174.333333333333,183.125,58.8622083333334,37.03999999999999
47,2017-11-14,422.0,11680.708333333334,1059.6666666666667,101.4423076923077,20.550779954126643,208.5625,209.46875,59.238125,39.252500000000005
47,2017-11-15,422.0416666666667,11661.041666666666,955.6666666666666,101.45232371794873,20.58747193587384,199.822916666667,213.854166666667,58.3127916666666,39.695
47,2017-11-16,424.3333333333333,11783.916666666666,2150.0,102.00320512820514,20.483422555696205,233.479166666667,238.677083333333,56.32425,42.260000000000005
47,2017-11-17,431.4583333333333,11704.458333333334,1427.5,103.71594551282051,20.968751817030785,140.447916666667,150.96875,59.3755416666667,33.222500000000004
47,2017-11-18,432.8333333333333,11852.916666666666,607.3333333333334,104.04647435897436,20.772104849954886,218.90625,217.572916666667,56.336375,44.2175
47,2017-11-19,442.0,11910.916666666666,1862.3333333333333,106.25,21.108730786183543,191.947916666667,205.40625,55.8164583333333,36.455000000000005
47,2017-11-20,442.1666666666667,11851.833333333334,1098.8333333333333,106.2900641025641,21.221960503063286,179.479166666667,185.46875,57.0405833333333,35.54750000000001
47,2017-11-21,449.3333333333333,11935.875,2077.5,108.01282051282051,21.414079636204114,260.84375,281.833333333333,55.0970833333333,45.8225
47,2017-11-22,449.5,11934.833333333334,1933.6666666666667,108.05288461538463,21.423892248181094,231.4375,247.885416666667,57.1145833333333,32.495
47,2017-11-23,454.4166666666667,11932.166666666666,1237.8333333333333,109.23477564102564,21.663068782329745,237.864583333333,253.4375,57.3822916666667,32.54
47,2017-11-24,392.625,10657.458333333334,1220.0,94.38100961538461,20.956046039745246,196.5625,198.458333333333,56.8058333333333,43.61000000000001
47,2017-11-25,263.125,7843.916666666667,1126.1666666666667,63.25120192307693,19.08157329990332,212.083333333333,199.635416666667,51.5303333333333,46.122499999999995
47,2017-11-26,375.25,10944.125,408.3333333333333,90.20432692307693,19.50404516883107,217.916666666667,221.520833333333,55.4919583333333,36.252500000000005
47,2017-11-27,370.6666666666667,10620.708333333334,875.8333333333334,89.1025641025641,19.852494667780842,211.677083333333,218.604166666667,57.1877083333333,36.402499999999996
47,2017-11-28,387.2916666666667,10980.583333333334,998.5,93.09895833333334,20.063088001295213,281.96875,294.927083333333,57.166875,50.990000000000016
47,2017-11-29,390.75,11026.791666666666,891.6666666666666,93.93028846153845,20.15741583945164,295.9375,283.208333333333,57.3611666666667,42.919999999999995
47,2017-11-30,401.7083333333333,11297.083333333334,826.3333333333334,96.5645032051282,20.226910215271886,302.052083333333,307.8125,57.3022916666667,40.2125
47,2017-12-01,383.875,10928.458333333334,820.5,92.27764423076923,19.980942340906577,261.979166666667,267.125,58.1997083333333,41.255
47,2017-12-02,419.875,11613.125,992.8333333333334,100.93149038461537,20.56628993775003,289.5,287.875,57.839375,37.52
47,2017-12-03,458.7083333333333,11908.916666666666,1379.1666666666667,110.26642628205127,21.910354869483882,221.375,221.760416666667,59.0695833333333,39.335
47,2017-12-04,442.0416666666667,11667.916666666666,977.1666666666666,106.26001602564104,21.550379721220345,213.458333333333,212.260416666667,59.1789583333334,42.650000000000006
47,2017-12-05,410.4583333333333,11408.708333333334,710.5,98.66786858974359,20.465277498791735,252.25,256.322916666667,56.3733333333333,47.165
47,2017-12-06,377.7083333333333,10842.208333333334,539.0,90.79527243589743,19.816358777873,277.96875,263.822916666667,57.2221666666666,34.29499999999999
47,2017-12-07,389.7916666666667,11074.291666666666,568.0,93.69991987179486,20.021731387384946,285.614583333333,280.65625,56.6766666666667,31.1225
47,2017-12-08,342.625,9867.833333333334,887.6666666666666,82.36177884615384,19.75069037444897,221.8125,220.625,56.5477083333333,27.687499999999996
47,2017-12-09,389.9583333333333,11054.375,691.8333333333334,93.73998397435898,20.066380832124032,247.833333333333,242.260416666667,57.1538333333333,28.25
47,2017-12-10,433.0833333333333,11679.958333333334,722.3333333333334,104.10657051282051,21.09187627904875,180.520833333333,181.0,58.2410416666667,28.115000000000006
47,2017-12-11,411.7083333333333,11254.5,755.3333333333334,98.96834935897436,20.808869662011737,154.5,154.791666666667,58.8682083333333,26.052500000000006
47,2017-12-12,401.625,11164.375,702.6666666666666,96.54447115384616,20.463096904215416,215.6875,198.75,56.790625,23.6225
47,2017-12-13,373.1666666666667,10599.583333333334,624.3333333333334,89.70352564102564,20.026224825399318,212.989583333333,209.385416666667,57.3778333333333,15.252499999999998
47,2017-12-14,358.7083333333333,10328.125,701.0,86.22796474358975,19.756272987056647,259.010416666667,258.3125,57.4786666666667,16.257500000000004
47,2017-12-15,363.875,10389.5,669.8333333333334,87.46995192307693,19.922443733256333,211.489583333333,205.041666666667,59.059625,20.135
47,2017-12-16,384.0416666666667,10796.958333333334,773.3333333333334,92.31770833333334,20.233078117422476,234.59375,246.104166666667,58.5658333333333,23.5325
47,2017-12-17,425.125,11438.833333333334,895.1666666666666,102.19350961538463,21.140728585374386,170.583333333333,161.166666666667,60.2609583333333,21.799999999999997
47,2017-12-18,408.5416666666667,11162.833333333334,739.0,98.20713141025641,20.8183810611603,153.9375,162.78125,59.41375,35.31499999999999
47,2017-12-19,376.625,10677.916666666666,603.0,90.53485576923077,20.06354430873688,217.53125,212.791666666667,57.741125,42.02
47,2017-12-20,343.875,9980.708333333334,551.3333333333334,82.66225961538461,19.598565148599175,250.65625,243.739583333333,59.0634166666667,32.45749999999999
47,2017-12-21,374.8333333333333,10578.541666666666,763.1666666666666,90.10416666666666,20.155679408656148,290.375,291.9375,59.79125,28.25
47,2017-12-22,392.5416666666667,10828.125,834.0,94.36097756410257,20.62137117203784,209.375,222.645833333333,60.120625,28.377499999999998
47,2017-12-23,403.0833333333333,11123.0,748.0,96.89503205128204,20.613794489895813,349.46875,307.5625,58.7278333333333,30.492500000000007
47,2017-12-24,428.6666666666667,11471.916666666666,1050.5,103.04487179487178,21.255374840492117,236.895833333333,230.833333333333,59.924375,26.8025
47,2017-12-25,373.5,10537.291666666666,722.8333333333334,89.78365384615384,20.162605033709642,218.0,228.0,58.84,23.292500000000004
47,2017-12-26,399.5,11006.625,880.8333333333334,96.03365384615384,20.64655756570853,0.0,0.0,0.0,9.252500000000001
47,2017-12-27,369.5,10260.041666666666,999.8333333333334,88.82211538461539,20.485678664397884,0.0,0.0,0.0,8.839999999999998
47,2017-12-28,369.4166666666667,10465.833333333334,721.3333333333334,88.80208333333334,20.078335589351592,0.0,0.0,0.0,6.177500000000002
47,2017-12-29,328.5416666666667,9735.5,492.1666666666667,78.97636217948718,19.196286928138143,0.0,0.0,0.0,10.760000000000003
47,2017-12-30,323.7083333333333,9522.208333333334,526.1666666666666,77.8145032051282,19.337540603180575,0.0,0.0,0.0,13.8725
47,2017-12-31,340.625,9841.958333333334,562.0,81.88100961538461,19.687022399844206,0.0,0.0,0.0,4.572500000000001
47,2018-01-01,310.75,9349.541666666666,534.6666666666666,74.69951923076923,18.90626991519192,0.0,0.0,0.0,6.972499999999999
47,2018-01-02,338.5833333333333,9898.875,523.8333333333334,81.39022435897436,19.456502492567196,0.0,0.0,0.0,14.832499999999998
47,2018-01-03,328.875,9651.958333333334,528.3333333333334,79.05649038461539,19.38208351500343,0.0,0.0,0.0,15.605000000000002
47,2018-01-04,324.875,9535.416666666666,362.0,78.09495192307693,19.38035175879397,463.25,497.1,58.6902,13.257500000000002
47,2018-01-05,393.75,10902.916666666666,5.666666666666667,94.6514423076923,20.54295486681698,384.666666666667,372.104166666667,60.3570833333333,1.67
47,2018-01-06,368.9166666666667,10385.583333333334,1.5,88.68189102564102,20.206096324766435,323.291666666667,342.614583333333,62.0775416666667,0.4550000000000001
47,2018-01-07,390.5833333333333,10783.75,5.666666666666667,93.89022435897436,20.602927501513335,299.541666666667,278.0,62.1479166666667,11.089999999999998
47,2018-01-08,330.0833333333333,9553.166666666666,71.83333333333333,79.34695512820514,19.654467395918747,270.923076923077,260.153846153846,60.8438461538461,32.60750000000001
47,2018-01-09,284.7916666666667,8638.666666666666,102.66666666666667,68.45953525641025,18.752777402634152,0.0,0.0,0.0,30.365
47,2018-01-10,286.4583333333333,8709.458333333334,128.83333333333334,68.86017628205127,18.70920582827418,350.0,331.0,60.3125,32.54750000000001
47,2018-01-11,292.2083333333333,8928.666666666666,393.5,70.24238782051282,18.616199538316035,0.0,0.0,0.0,53.525
47,2018-01-12,255.75,8101.625,479.5,61.47836538461539,17.95678336136269,0.0,0.0,0.0,41.93749999999999
47,2018-01-13,308.2916666666667,9207.416666666666,0.0,74.10857371794873,19.046230092286713,0.0,0.0,0.0,11.975
47,2018-01-14,373.0416666666667,10329.041666666666,0.16666666666666666,89.67347756410257,20.543874404826738,0.0,0.0,0.0,9.229999999999999
47,2018-01-15,342.0416666666667,9721.791666666666,0.3333333333333333,82.22155448717949,20.01325558703314,6.23529411764706,139.676470588235,63.2623529411765,13.8725
47,2018-01-16,296.0,8851.416666666666,0.0,71.15384615384616,19.022341056516375,0.0,169.416666666667,62.5097916666667,22.1225
47,2018-01-17,291.75,8712.208333333334,0.0,70.13221153846155,19.048801251117922,0.0,161.416666666667,63.0588333333333,14.877500000000003
47,2018-01-18,307.9166666666667,9071.083333333334,0.0,74.01842948717949,19.308968670286227,0.0,0.0,0.0,19.235000000000003
47,2018-01-19,297.75,8897.333333333334,11.833333333333334,71.57451923076923,19.03605481043009,0.0,0.0,0.0,30.7025
47,2018-01-20,273.2083333333333,8366.208333333334,0.3333333333333333,65.67508012820514,18.575918833535034,0.0,0.0,0.0,36.38000000000001
47,2018-01-21,304.9583333333333,9094.666666666666,0.16666666666666666,73.30729166666666,19.073867315398523,0.0,0.0,0.0,35.787499999999994
47,2018-01-22,318.7083333333333,9393.583333333334,0.0,76.61258012820514,19.29954918990209,0.0,0.0,0.0,42.5675
47,2018-01-23,323.5833333333333,9566.416666666666,0.0,77.78445512820514,19.24074525757061,0.0,0.0,0.0,40.752500000000005
47,2018-01-24,328.125,9582.291666666666,0.0,78.87620192307693,19.478475921295793,0.0,0.0,0.0,21.950000000000003
47,2018-01-25,369.0,10528.0,0.0,88.70192307692307,19.93726253799392,0.0,0.0,0.0,21.6425
47,2018-01-26,377.25,10689.875,0.0,90.68509615384616,20.074357745062503,0.0,0.0,0.0,35.472500000000004
47,2018-01-27,264.2083333333333,7860.666666666667,1126.8333333333333,63.51161858974359,19.119307982076723,0.0,0.0,0.0,45.214999999999996
47,2018-01-28,383.0,10659.041666666666,118.16666666666667,92.0673076923077,20.439282768541574,0.0,0.0,0.0,35.127500000000005
47,2018-01-29,366.7916666666667,10431.25,0.16666666666666666,88.17107371794873,20.00175687371014,0.0,0.0,0.0,29.1125
47,2018-01-30,398.625,11133.458333333334,0.16666666666666666,95.8233173076923,20.36664446132716,0.0,0.0,0.0,16.084999999999997
47,2018-01-31,352.4583333333333,10192.416666666666,0.16666666666666666,84.7255608974359,19.670511436879817,0.0,0.0,0.0,23.217499999999998
47,2018-02-01,360.7916666666667,10330.541666666666,0.16666666666666666,86.72876602564102,19.866366451151453,372.019230769231,370.134615384615,59.0001538461539,34.16000000000001
47,2018-02-02,408.9583333333333,11143.333333333334,0.5,98.30729166666666,20.876081239405725,280.104166666667,294.4375,60.7536666666667,14.030000000000001
47,2018-02-03,377.75,10676.375,0.0,90.80528846153845,20.126381067231776,379.052083333333,359.166666666667,60.14025,20.2175
47,2018-02-04,383.5833333333333,10805.208333333334,0.0,92.20753205128204,20.19350107651274,396.541666666667,419.791666666667,59.1109166666667,33.98749999999999
47,2018-02-05,395.9166666666667,11051.333333333334,0.0,95.17227564102564,20.378590567251813,456.520833333333,466.5625,59.4897083333333,16.1375
47,2018-02-06,386.7916666666667,10925.75,0.0,92.97876602564102,20.13774734508437,590.34375,568.354166666667,60.2194166666667,19.054999999999996
47,2018-02-07,382.375,11117.5,0.16666666666666666,91.9170673076923,19.564438572820627,595.145833333333,619.125,59.3185833333333,19.8725
47,2018-02-08,393.375,11439.708333333334,0.0,94.56129807692307,19.56035993050522,650.927083333333,690.6875,59.7234166666667,14.6825
47,2018-02-09,384.875,11124.333333333334,0.0,92.51802884615384,19.680256120216942,583.53125,589.166666666667,61.0853333333333,20.044999999999998
47,2018-02-10,409.4583333333333,11605.5,0.0,98.42748397435898,20.069238603344203,622.59375,612.46875,58.8307083333333,28.264999999999997
47,2018-02-11,436.3333333333333,11901.0,7.0,104.88782051282051,20.855469661746447,417.333333333333,458.322916666667,59.5129166666667,30.215
47,2018-02-12,409.375,11414.333333333334,0.0,98.40745192307693,20.40120426072482,454.479166666667,465.520833333333,62.7647083333333,24.38
47,2018-02-13,324.9583333333333,9652.833333333334,3.8333333333333335,78.11498397435898,19.149520722182896,612.197916666667,581.770833333333,59.5494583333333,20.689999999999998
47,2018-02-14,271.7083333333333,8570.083333333334,248.66666666666666,65.3145032051282,18.034452050576455,535.239583333333,460.75,58.744125,36.027499999999996
47,2018-02-15,352.9166666666667,10812.416666666666,0.0,84.83573717948718,18.566687732981883,592.958333333333,573.354166666667,57.4155833333333,44.1275
47,2018-02-16,362.6666666666667,10790.666666666666,0.0,87.17948717948718,19.118085588368547,538.90625,497.979166666667,59.4367916666667,33.60500000000001
47,2018-02-17,390.8333333333333,11418.666666666666,0.0,93.95032051282051,19.46978874747003,577.25,568.59375,59.7564583333333,25.9025
