ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4,Ambient Temperature
47,2018-02-18,385.1666666666667,11221.333333333334,0.0,92.58814102564102,19.524920290716096,427.166666666667,408.395833333333,61.4363333333333,30.327500000000004
47,2018-02-19,345.6666666666667,10558.666666666666,0.0,83.09294871794873,18.6223060571621,398.385416666667,397.052083333333,59.6869583333333,44.80249999999999
47,2018-02-20,335.8333333333333,10413.333333333334,0.0,80.72916666666666,18.345057084933845,533.802083333333,521.145833333333,59.1363333333333,59.38249999999999
47,2018-02-21,338.6666666666667,10494.666666666666,0.0,81.41025641025641,18.356456189387202,572.677083333333,595.5,59.2550833333333,47.059999999999995
47,2018-02-22,339.4166666666667,10448.0,214.33333333333334,81.59054487179486,18.479279660115708,600.791666666667,625.8125,60.134125,32.690000000000005
47,2018-02-23,333.4166666666667,10344.0,0.0,80.14823717948718,18.335123152444783,444.645833333333,470.489583333333,60.3120416666667,41.277499999999996
47,2018-02-24,354.1666666666667,10801.333333333334,2.6666666666666665,85.13621794871796,18.651568222030203,443.677083333333,455.90625,59.7589166666667,38.329999999999984
47,2018-02-25,343.0,10400.0,173.33333333333334,82.45192307692307,18.760560897435894,256.78125,277.864583333333,59.8185833333333,41.1275
47,2018-02-26,260.5,8493.333333333334,401.6666666666667,62.620192307692314,17.446752354788067,191.604166666667,253.010416666667,60.343875,35.592499999999994
47,2018-02-27,242.0,7828.0,439.3333333333333,58.17307692307693,17.585292113779595,365.104166666667,251.354166666667,59.1760833333333,40.407500000000006
47,2018-02-28,323.5,10138.666666666666,0.0,77.76442307692307,18.150077261967386,255.916666666667,274.739583333333,59.4424583333333,46.34749999999999
47,2018-03-01,252.33333333333334,8498.666666666666,220.66666666666666,60.65705128205128,16.88919176864345,294.3125,310.90625,59.30575,35.57749999999999
47,2018-03-02,238.0,8124.0,428.0,57.21153846153846,16.664492040045957,203.28125,250.84375,59.5372916666667,31.350434782608694
47,2018-03-03,250.0,8409.333333333334,200.66666666666666,60.09615384615385,16.910773743459647,276.625,300.78125,61.0926666666667,30.335000000000004
47,2018-03-04,339.8333333333333,10448.0,18.666666666666668,81.69070512820514,18.50196475667858,258.3125,258.239583333333,60.81625,27.282500000000002
47,2018-03-05,346.0,10560.0,0.0,83.17307692307693,18.637910353535354,252.791666666667,249.65625,61.110875,26.405000000000005
47,2018-03-06,354.1666666666667,10796.0,130.0,85.13621794871796,18.66078228562019,305.916666666667,342.572916666667,58.4699583333333,30.005
47,2018-03-07,362.6666666666667,10483.0,6.0,87.17948717948718,19.679184287788694,244.583333333333,243.333333333333,58.573125,32.21
47,2018-03-08,360.0833333333333,11823.333333333334,0.0,86.55849358974359,17.3239979795132,261.21875,264.697916666667,58.3304166666667,27.424999999999997
47,2018-03-09,354.5833333333333,11956.5,0.0,85.2363782051282,16.86938647969259,166.739583333333,164.645833333333,59.5550833333333,29.105000000000004
47,2018-03-10,312.1666666666667,10969.0,642.6666666666666,75.0400641025641,16.18842242278745,199.510416666667,203.0,58.8322083333333,30.12499999999999
47,2018-03-11,396.5,12896.611125000001,0.0,95.3125,17.488502559362598,149.34375,152.1875,60.1445833333333,27.207499999999996
47,2018-03-12,356.8333333333333,12344.833333333334,0.0,85.77724358974359,16.442400554437977,135.03125,134.989583333333,60.2838333333333,29.007499999999997
47,2018-03-13,377.3333333333333,12774.333333333334,0.0,90.7051282051282,16.80242500152215,198.447916666667,180.510416666667,59.03375,28.227500000000006
47,2018-03-14,357.6666666666667,12429.333333333334,0.0,85.9775641025641,16.36875581062719,211.302083333333,214.84375,58.11075,28.362499999999997
47,2018-03-15,339.5833333333333,12098.333333333334,0.0,81.63060897435898,15.966357854617256,275.9375,296.958333333333,58.0943333333333,29.840000000000003
47,2018-03-16,335.8333333333333,12097.666666666666,0.0,80.72916666666666,15.790912388982264,311.010416666667,282.552083333333,58.65775,24.665000000000003
47,2018-03-17,356.0833333333333,12556.666666666666,0.0,85.59695512820514,16.13103818246173,354.21875,344.083333333333,58.2617083333333,27.9425
47,2018-03-18,360.8333333333333,12523.5,0.0,86.73878205128204,16.389509943528388,290.625,300.489583333333,59.7511666666667,29.195000000000004
47,2018-03-19,339.3333333333333,12140.0,0.0,81.57051282051282,15.899844407834522,382.875,371.5625,59.97775,26.667500000000008
47,2018-03-20,354.0,12572.833333333334,0.0,85.09615384615384,16.016039874332225,449.125,481.625,58.4190416666667,26.787500000000005
47,2018-03-21,331.6666666666667,12052.666666666666,0.0,79.7275641025641,15.653221048361821,451.177083333333,451.364583333333,58.8577916666667,30.590000000000003
47,2018-03-22,338.5,12200.666666666666,0.3333333333333333,81.3701923076923,15.781931315228675,424.927083333333,427.614583333333,59.3885,31.4975
47,2018-03-23,320.3333333333333,11759.166666666666,0.0,77.00320512820514,15.495679493539319,397.625,405.760416666667,60.4302083333333,31.340000000000003
47,2018-03-24,369.4166666666667,12909.0,0.0,88.80208333333334,16.278295289246948,500.416666666667,509.479166666667,59.4159166666667,29.337500000000002
47,2018-03-25,397.9166666666667,13331.0,0.0,95.65304487179486,16.979091132614872,417.635416666667,387.8125,61.2915416666667,29.952499999999997
47,2018-03-26,345.0,12321.666666666666,0.0,82.9326923076923,15.927025564723388,493.052083333333,468.260416666667,62.140875,39.605
47,2018-03-27,295.6666666666667,10543.833333333334,611.3333333333334,71.07371794871796,15.951035096870736,553.208333333333,600.875,59.6216666666667,41.21750000000001
47,2018-03-28,343.5,12296.833333333334,127.0,82.57211538461539,15.889802252612458,497.84375,527.291666666667,52.2109583333333,42.43999999999999
47,2018-03-29,365.9166666666667,12655.166666666666,494.6666666666667,87.96073717948718,16.44747972940345,0.0,0.0,0.0,44.18
47,2018-03-30,334.5,11956.5,456.3333333333333,80.40865384615384,15.913917116212936,323.260416666667,319.270833333333,31.7064166666667,38.07500000000001
47,2018-03-31,372.0833333333333,12841.833333333334,403.6666666666667,89.44310897435898,16.48155658806072,683.3125,670.979166666667,59.9814583333333,40.114999999999995
47,2018-04-01,365.5,12499.0,482.0,87.86057692307693,16.63401738805771,460.229166666667,464.375,61.6067916666667,32.2925
47,2018-04-02,309.3333333333333,11492.833333333334,472.0,74.35897435897436,15.310333492853035,271.21875,267.166666666667,61.10375,33.7475
47,2018-04-03,316.3333333333333,11742.5,412.6666666666667,76.04166666666666,15.323904146854966,365.541666666667,385.75,59.1496666666667,39.080000000000005
47,2018-04-04,301.0,11415.0,364.6666666666667,72.35576923076923,14.999459775149656,367.5,371.46875,57.0875,38.3375
47,2018-04-05,328.3333333333333,11991.333333333334,397.3333333333333,78.92628205128204,15.575160764255665,389.135416666667,403.052083333333,59.6464166666667,28.077499999999997
47,2018-04-06,319.25,11830.666666666666,389.3333333333333,76.74278846153845,15.349941536120815,308.239583333333,335.885416666667,58.5755833333333,32.03000000000001
47,2018-04-07,330.9166666666667,12115.666666666666,384.0,79.54727564102564,15.536613521519428,402.760416666667,439.052083333333,58.734375,27.54499999999999
47,2018-04-08,375.1666666666667,12964.333333333334,368.6666666666667,90.18429487179486,16.461109111322518,416.15625,411.677083333333,58.968,29.150000000000002
47,2018-04-09,329.3333333333333,11878.166666666666,348.0,79.16666666666666,15.771438727450457,461.322916666667,439.447916666667,59.8315416666667,30.874999999999996
47,2018-04-10,317.4166666666667,11868.0,415.6666666666667,76.30208333333334,15.213783329588438,548.625,550.635416666667,60.1362083333333,33.612500000000004
47,2018-04-11,323.0833333333333,11969.666666666666,405.0,77.66426282051282,15.35385859626649,476.854166666667,513.09375,59.7895833333333,36.529999999999994
47,2018-04-12,332.4166666666667,12241.333333333334,386.3333333333333,79.90785256410257,15.446820653160511,485.927083333333,491.604166666667,58.1490416666667,45.162499999999994
47,2018-04-13,313.9166666666667,11874.666666666666,347.3333333333333,75.46073717948718,15.037581171869153,464.072916666667,422.354166666667,58.2765,43.1525
47,2018-04-14,347.6666666666667,12632.166666666666,350.3333333333333,83.57371794871796,15.655619032540386,532.395833333333,461.90625,58.609625,34.152499999999996
47,2018-04-15,371.6666666666667,13087.166666666666,315.3333333333333,89.34294871794873,16.154481277247857,464.958333333333,481.385416666667,58.1544166666667,32.757499999999986
47,2018-04-16,329.75,12016.5,350.0,79.26682692307693,15.60960276841565,492.020833333333,518.052083333333,58.2411666666667,36.732500000000016
47,2018-04-17,311.0833333333333,11729.5,374.0,74.77964743589743,15.086284107970883,671.4375,645.677083333333,57.71175,32.300000000000004
47,2018-04-18,312.5833333333333,11818.0,351.0,75.14022435897436,15.045508499276059,555.4375,555.395833333333,58.2817083333333,34.332499999999996
47,2018-04-19,379.0833333333333,13161.5,332.3333333333333,91.12580128205127,16.38378878631699,473.916666666667,498.729166666667,57.9737083333333,34.37
47,2018-04-20,389.5,13143.666666666666,460.0,93.6298076923077,16.856832187872488,265.229166666667,273.208333333333,61.6513333333333,35.3825
47,2018-04-21,391.5,13341.833333333334,449.3333333333333,94.11057692307693,16.691727773544365,308.854166666667,337.96875,61.5962916666667,39.605
47,2018-04-22,408.8333333333333,13593.666666666666,535.6666666666666,98.27724358974359,17.107821861487785,268.15625,294.40625,61.7345,47.75
47,2018-04-23,402.3333333333333,13277.0,453.6666666666667,96.71474358974359,17.237373737373737,246.072916666667,249.96875,61.3283333333333,57.544999999999995
47,2018-04-24,373.5,12903.5,404.3333333333333,89.78365384615384,16.465241988607744,336.166666666667,312.895833333333,60.0037083333333,57.04999999999999
47,2018-04-25,371.5,12724.166666666666,383.6666666666667,89.30288461538461,16.60789180692907,301.020833333333,348.25,59.3063333333333,48.544999999999995
47,2018-04-26,355.0,12213.833333333334,669.3333333333334,85.33653846153845,16.533370631660823,380.3125,387.697916666667,58.7620833333333,42.14000000000001
47,2018-04-27,359.3333333333333,12410.5,406.6666666666667,86.37820512820514,16.469987331515878,318.072916666667,318.114583333333,59.0018333333333,51.26749999999999
47,2018-04-28,354.25,12270.0,430.0,85.15625,16.422918364574844,329.208333333333,329.989583333333,59.2465833333333,41.044999999999995
47,2018-04-29,377.4166666666667,12702.333333333334,451.3333333333333,90.72516025641025,16.901397162376114,294.8125,307.5,60.2895833333333,40.092499999999994
47,2018-04-30,338.3333333333333,12068.833333333334,440.3333333333333,81.3301282051282,15.946469096248833,337.59375,303.416666666667,60.4479166666667,44.05250000000001
47,2018-05-01,339.5833333333333,12289.166666666666,410.3333333333333,81.63060897435898,15.718422956081463,426.84375,441.458333333333,59.4687083333333,56.629999999999995
47,2018-05-02,340.4166666666667,12392.333333333334,402.6666666666667,81.83092948717949,15.625818158180236,418.4375,433.260416666667,59.1352916666667,65.4275
47,2018-05-03,370.6666666666667,12978.0,397.3333333333333,89.1025641025641,16.24653687436859,459.385416666667,505.53125,59.2147916666667,61.9775
47,2018-05-04,331.25,12031.333333333334,434.0,79.62740384615384,15.661276805009145,292.452380952381,272.015857142857,59.5004285714286,60.162499999999994
47,2018-05-05,368.0833333333333,12773.666666666666,430.6666666666667,88.48157051282051,16.391383532092934,239.970588235294,256.647058823529,60.205,58.03999999999999
47,2018-05-06,391.1666666666667,13094.0,451.3333333333333,94.03044871794873,16.993175415372605,193.979166666667,163.395833333333,60.7751666666667,61.70000000000001
47,2018-05-07,330.6666666666667,12031.5,412.6666666666667,79.48717948717949,15.633480631859886,206.704545454545,186.386363636364,60.5023636363636,58.879999999999995
47,2018-05-08,310.3333333333333,11443.666666666666,692.0,74.59935897435898,15.425820201372908,307.455533333333,279.9,59.5805333333333,65.09
47,2018-05-09,375.1666666666667,13080.666666666666,398.0,90.18429487179486,16.314711703446985,0.0,0.0,0.0,73.37750000000001
47,2018-05-10,379.8333333333333,13136.166666666666,365.0,91.30608974358975,16.447862347801447,0.0,0.0,0.0,64.655
47,2018-05-11,336.6666666666667,11982.0,581.0,80.92948717948718,15.98290954950945,0.0,0.0,0.0,51.26
47,2018-05-12,384.1666666666667,13081.333333333334,372.0,92.34775641025641,16.70523944212279,250.90625,259.640625,59.830625,55.205000000000005
47,2018-05-13,378.8333333333333,12977.666666666666,403.3333333333333,91.06570512820514,16.604913141379633,205.78125,185.9375,59.6262916666667,60.32750000000001
47,2018-05-14,365.6666666666667,12914.833333333334,402.0,87.90064102564102,16.105774152890515,241.21875,226.177083333333,58.8696666666667,62.9375
47,2018-05-15,367.25,12892.5,370.6666666666667,88.28125,16.203532415487036,306.135416666667,281.520833333333,58.25225,66.455
47,2018-05-16,357.9166666666667,12654.333333333334,432.6666666666667,86.03766025641025,16.088949547366294,250.260416666667,226.5,59.5948333333333,68.465
47,2018-05-17,52.5,2002.0,2433.6666666666665,12.620192307692307,14.916958041958042,257.552083333333,233.489583333333,58.2808333333333,71.8025
47,2018-05-18,116.66666666666667,4720.166666666667,3300.3333333333335,28.044871794871796,14.059649494485834,248.5,197.75,59.812125,63.905
47,2018-05-19,363.5,13556.0,379.3333333333333,87.3798076923077,15.25309211173404,322.364583333333,346.5,59.765,69.4175
47,2018-05-20,347.0833333333333,13208.666666666666,441.3333333333333,83.43349358974359,14.947199019162502,304.479166666667,340.604166666667,59.9891666666667,63.155
47,2018-05-21,331.0833333333333,12935.5,443.3333333333333,79.58733974358975,14.55925446338457,411.427083333333,410.59375,60.2702916666667,63.17000000000001
47,2018-05-22,300.1666666666667,12414.0,366.0,72.15544871794873,13.754213432862539,544.510416666667,557.447916666667,58.2142916666667,59.585
47,2018-05-23,330.3333333333333,13048.166666666666,397.3333333333333,79.40705128205127,14.40084388185654,415.822916666667,444.53125,59.3627916666667,57.5375
47,2018-05-24,321.25,12845.166666666666,452.0,77.2235576923077,14.226184297595722,395.84375,431.583333333333,60.2404583333333,62.254999999999995
47,2018-05-25,297.5833333333333,12181.666666666666,448.6666666666667,71.53445512820514,13.895908012952066,387.84375,399.583333333333,60.1975833333333,66.40999999999998
47,2018-05-26,369.1666666666667,13921.333333333334,763.3333333333334,88.74198717948718,15.084352951505284,445.145833333333,472.1875,58.7536666666667,69.005
47,2018-05-27,415.0,15295.833333333334,523.6666666666666,99.75961538461539,15.433342413511303,453.09375,471.958333333333,56.7685,73.0475
47,2018-05-28,341.5,13323.666666666666,443.0,82.09134615384616,14.579814115233544,507.697916666667,511.84375,59.6953333333333,74.53250000000001
47,2018-05-29,332.6666666666667,12382.833333333334,761.3333333333334,79.96794871794873,15.281792445634862,478.489583333333,498.21875,59.8817083333333,74.90750000000001
47,2018-05-30,306.3333333333333,12142.333333333334,585.0,73.63782051282051,14.350834088267861,443.697916666667,396.864583333333,59.6059583333333,79.41499999999999
47,2018-05-31,390.3333333333333,14704.0,327.6666666666667,93.8301282051282,15.100286392213757,535.104166666667,521.958333333333,57.23975,76.2275
47,2018-06-01,358.4166666666667,13561.333333333334,424.6666666666667,86.15785256410257,15.033871833316947,431.479166666667,437.875,59.760875,73.35499999999999
47,2018-06-02,305.0833333333333,12132.5,442.0,73.33733974358975,14.30385901046317,414.25,429.354166666667,60.8658333333333,63.807500000000005
47,2018-06-03,313.0,12311.0,427.3333333333333,75.24038461538461,14.462255977039504,362.979166666667,322.364583333333,60.2527083333333,65.12750000000001
47,2018-06-04,258.3333333333333,10960.333333333334,436.0,62.09935897435898,13.407312226919297,312.885416666667,277.583333333333,59.4382916666667,61.2725
47,2018-06-05,276.3333333333333,11501.166666666666,404.6666666666667,66.42628205128204,13.667101405171456,354.375,376.40625,58.591375,56.6
47,2018-06-06,289.3333333333333,11806.833333333334,413.0,69.55128205128204,13.939592420585068,193.041666666667,209.552083333333,59.504125,54.42499999999999
47,2018-06-07,370.5,13882.0,507.6666666666667,89.0625,15.181728137156028,193.302083333333,167.46875,58.7745833333333,61.3325
47,2018-06-08,386.6666666666667,14120.666666666666,411.6666666666667,92.94871794871796,15.576381348063514,151.510416666667,145.989583333333,59.7065416666667,67.22
47,2018-06-09,407.9166666666667,14777.5,863.6666666666666,98.05689102564102,15.702019774807797,192.28125,169.1875,59.1555833333333,66.2075
47,2018-06-10,461.6666666666667,15435.111083333335,1142.0,110.9775641025641,17.01389691794663,163.40625,162.125,59.0883333333333,67.325
47,2018-06-11,390.9166666666667,15168.0,496.0,93.97035256410257,14.660234081985468,167.71875,192.770833333333,59.8872083333333,65.75750000000001
47,2018-06-12,402.3333333333333,15398.0,449.6666666666667,96.71474358974359,14.86300890447533,154.354166666667,164.354166666667,60.5009583333333,71.0675
47,2018-06-13,301.0,13324.333333333334,397.0,72.35576923076923,12.850086308258074,193.5,181.4375,57.739875,69.7625
47,2018-06-14,419.0,13316.77775,392.3333333333333,100.72115384615385,17.89781065218023,221.125,206.21875,57.4859166666667,68.28500000000001
47,2018-06-15,363.3333333333333,14501.666666666666,448.0,87.33974358974359,14.251886756311533,178.947916666667,167.96875,59.7464583333333,66.08
47,2018-06-16,398.8333333333333,15553.0,415.6666666666667,95.87339743589743,14.586876772612644,168.677083333333,191.322916666667,59.0596666666667,70.66250000000001
47,2018-06-17,441.0,10082.666666666666,625.3333333333334,106.00961538461537,24.879876355461516,146.802083333333,160.114583333333,59.6318333333333,75.35000000000001
47,2018-06-18,371.6666666666667,11455.777791666667,421.0,89.34294871794873,18.455000850547272,131.875,141.239583333333,58.6406666666667,75.935
47,2018-06-19,369.3333333333333,14632.333333333334,419.6666666666667,88.78205128205127,14.357868039577495,119.125,127.25,60.1964583333333,68.90750000000001
47,2018-06-20,304.8333333333333,13199.333333333334,452.0,73.27724358974359,13.136978719463945,112.895833333333,125.322916666667,59.1605833333333,67.175
47,2018-06-21,335.4166666666667,14125.333333333334,346.6666666666667,80.62900641025641,13.507375440500912,115.927083333333,135.6875,58.5853333333333,65.04499999999999
47,2018-06-22,399.0833333333333,15755.0,317.3333333333333,95.93349358974359,14.408879897034451,120.302083333333,135.458333333333,57.8595416666667,65.40500000000002
47,2018-06-23,444.5833333333333,10877.555583333333,580.0,106.87099358974359,23.249140627875082,124.083333333333,138.791666666667,57.9389583333333,67.3025
47,2018-06-24,413.25,14924.0,899.0,99.3389423076923,15.751164232109351,94.1770833333333,113.53125,59.6217083333333,65.09749999999998
47,2018-06-25,299.9166666666667,12954.666666666666,461.6666666666667,72.09535256410257,13.169200073761491,89.90625,114.197916666667,60.8581666666667,64.88000000000001
47,2018-06-26,334.8333333333333,13930.333333333334,421.0,80.48878205128204,13.672634857584967,78.4479166666667,87.3958333333333,60.5267083333333,67.3775
47,2018-06-27,308.5833333333333,9984.333333333334,554.0,74.1786858974359,17.580791851678743,157.65625,162.458333333333,56.4309583333333,69.8825
47,2018-06-28,381.0,15306.888874999999,257.6666666666667,91.58653846153845,14.158690362871013,184.302083333333,182.71875,55.7257916666667,70.4225
47,2018-06-29,317.4166666666667,14034.333333333334,424.6666666666667,76.30208333333334,12.86539062932966,147.1875,128.604166666667,58.997375,74.48
47,2018-06-30,370.75,15527.333333333334,418.6666666666667,89.12259615384616,13.582174981752607,119.697916666667,136.197916666667,59.4585416666667,77.87000000000002
47,2018-07-01,387.5,11042.666666666666,640.0,93.14903846153845,19.961022397971504,123.510416666667,125.03125,58.1509583333333,82.12999999999998
47,2018-07-02,379.6666666666667,13147.333333333334,433.3333333333333,91.26602564102564,16.42668137180332,205.416666666667,176.385416666667,57.5211666666667,80.86250000000001
47,2018-07-03,366.3333333333333,15068.666666666666,475.3333333333333,88.06089743589743,13.828868586765768,211.729166666667,234.322916666667,61.2309166666667,79.58749999999999
47,2018-07-04,314.5,9045.0,427.3333333333333,75.60096153846155,19.778671457527178,362.885416666667,324.958333333333,57.9868333333333,81.5525
47,2018-07-05,328.8333333333333,14895.666666666666,415.3333333333333,79.04647435897436,12.557434675259769,514.25,491.510416666667,59.7364583333333,80.585
47,2018-07-06,289.25,13371.333333333334,572.6666666666666,69.53125,12.305058707683102,455.208333333333,408.96875,58.03375,70.81250000000001
47,2018-07-07,339.75,14989.666666666666,67.33333333333333,81.67067307692307,12.892956814694568,90.84375,134.822916666667,55.995375,68.5775
47,2018-07-08,349.0,15228.666666666666,66.66666666666667,83.89423076923077,13.036127041106685,95.0520833333333,66.5625,56.6783333333333,72.15500000000002
47,2018-07-09,350.5833333333333,15128.666666666666,281.3333333333333,84.27483974358975,13.181828280380149,203.541666666667,222.822916666667,57.4902916666667,73.625
47,2018-07-10,258.9166666666667,7639.111083333333,751.0,62.239583333333336,19.279786476319913,199.072916666667,204.84375,58.0495,76.37000000000002
47,2018-07-11,0.0,0.0,1429.0,0.0,0.0,311.09375,162.552083333333,60.298125,72.7925
47,2018-07-12,36.166666666666664,1844.0,1502.0,8.693910256410255,11.156619064834901,584.15625,513.625,58.0050833333333,73.0325
47,2018-07-13,269.25,10642.875,56.333333333333336,64.7235576923077,14.390695653195213,384.114583333333,251.708333333333,55.208,78.25999999999999
47,2018-07-14,305.0833333333333,9700.25,0.0,73.33733974358975,17.890422354521217,49.4166666666667,79.3541666666667,54.5254583333333,75.2075
47,2018-07-15,329.8333333333333,10104.666666666666,0.0,79.28685897435898,18.567677750654262,229.729166666667,134.458333333333,56.234125,78.13250000000001
47,2018-07-16,361.0,10816.25,0.0,86.77884615384616,18.985215146962517,328.864583333333,276.583333333333,56.8672083333333,79.37
47,2018-07-17,355.6666666666667,10647.708333333334,0.0,85.49679487179486,19.000807424654496,367.625,336.447916666667,55.40225,76.3025
47,2018-07-18,275.0833333333333,9084.541666666666,1.3333333333333333,66.12580128205127,17.224486956628095,35.3020833333333,36.9583333333333,52.4339166666667,69.92750000000001
47,2018-07-19,274.25,9097.083333333334,0.0,65.92548076923077,17.14863280355425,7.625,16.6354166666667,53.0010833333333,70.55000000000001
47,2018-07-20,281.6666666666667,9564.916666666666,0.0,67.70833333333334,16.750944568838086,217.760416666667,143.96875,53.59025,77.86999999999999
47,2018-07-21,352.5,11474.291666666666,0.0,84.73557692307693,17.475043848022572,288.666666666667,271.21875,55.6930416666667,75.16250000000001
47,2018-07-22,341.4166666666667,11054.791666666666,0.0,82.0713141025641,17.567873408338517,195.53125,119.65625,54.152875,69.4475
47,2018-07-23,320.5833333333333,10938.958333333334,0.0,77.06330128205127,16.670553132598194,127.90625,42.1666666666667,52.780625,76.0925
47,2018-07-24,314.6666666666667,10304.791666666666,5.333333333333333,75.64102564102564,17.369869734279494,271.239583333333,208.9375,53.5325833333333,78.0275
47,2018-07-25,356.1666666666667,11501.25,1.3333333333333333,85.61698717948718,17.615430689900855,334.166666666667,264.114583333333,52.0837916666667,74.15750000000001
47,2018-07-26,357.75,11255.541666666666,1.3333333333333333,85.99759615384616,18.079993928916497,480.572916666667,403.354166666667,52.9808333333333,74.26249999999997
47,2018-07-27,197.58333333333334,7164.75,1.3333333333333333,47.49599358974359,15.686798019625407,79.6354166666667,92.5833333333333,50.8405833333333,71.49499999999999
47,2018-07-28,52.166666666666664,2162.3333333333335,5.333333333333333,12.540064102564102,13.723202815888188,222.65625,10.03125,54.4994166666667,68.9225
47,2018-07-29,279.1666666666667,8992.625,0.0,67.1073717948718,17.65883772041596,258.708333333333,192.145833333333,58.5481666666667,69.46249999999999
47,2018-07-30,354.6666666666667,11553.666666666666,0.0,85.25641025641025,17.461662002442708,243.510416666667,107.40625,54.1057916666667,69.545
47,2018-07-31,369.5833333333333,11852.583333333334,0.0,88.84214743589743,17.737172861987425,331.4375,173.552083333333,53.7959166666667,73.72250000000001
47,2018-08-01,338.75,11322.791666666666,0.0,81.43028846153845,17.018090356103286,424.354166666667,309.666666666667,54.140625,74.315
47,2018-08-02,268.0833333333333,9409.416666666666,8.0,64.44310897435898,16.20660892309418,222.5,116.916666666667,51.4724583333333,74.255
47,2018-08-03,305.9166666666667,10874.041666666666,0.0,73.53766025641025,16.00284443967604,334.697916666667,266.979166666667,51.6605416666667,74.9225
47,2018-08-04,309.1666666666667,10869.291666666666,0.0,74.31891025641025,16.179923305847645,249.25,231.927083333333,52.938625,74.2625
47,2018-08-05,376.1666666666667,11481.25,0.0,90.42467948717949,18.63700719772576,294.895833333333,284.260416666667,54.754125,75.98
47,2018-08-06,356.5,11525.708333333334,1.3333333333333333,85.69711538461539,17.594500699523167,597.541666666667,541.09375,52.4835833333333,79.6175
47,2018-08-07,374.4166666666667,11562.875,1.3333333333333333,90.00400641025641,18.41935336631725,576.135416666667,512.239583333333,55.5111666666667,74.9825
47,2018-08-08,329.4166666666667,10792.333333333334,0.0,79.18669871794873,17.362619812418277,323.291666666667,295.614583333333,56.1219583333333,72.08521739130435
47,2018-08-09,338.9166666666667,11042.25,0.0,81.47035256410257,17.459041157574067,300.614583333333,364.947916666667,56.081875,73.415
47,2018-08-10,280.5833333333333,9526.416666666666,5.333333333333333,67.44791666666666,16.753954646582166,444.5,175.125,54.830625,71.8775
47,2018-08-11,198.16666666666666,6294.0,0.0,47.63621794871795,17.909724428909367,342.770833333333,171.208333333333,56.1044166666667,70.26499999999999
47,2018-08-12,396.5,11697.666666666666,0.0,95.3125,19.280974838286834,353.177083333333,320.697916666667,55.424875,71.63000000000001
47,2018-08-13,372.0,11634.416666666666,1.3333333333333333,89.42307692307693,18.18793378840079,354.302083333333,279.072916666667,52.6612916666667,70.61
47,2018-08-14,390.0833333333333,11795.208333333334,0.0,93.77003205128204,18.812079999528997,381.28125,343.364583333333,54.6081666666667,73.00250000000001
47,2018-08-15,302.6666666666667,10251.291666666666,0.0,72.75641025641025,16.794653248303394,232.020833333333,154.979166666667,51.3948333333333,75.2
47,2018-08-16,354.25,11473.583333333334,1.3333333333333333,85.15625,17.56288358039845,361.885416666667,298.447916666667,53.4307916666667,76.31750000000001
47,2018-08-17,210.33333333333334,7097.791666666667,0.0,50.56089743589743,16.856596633146854,243.729166666667,156.46875,54.1879583333333,74.51750000000001
47,2018-08-18,293.4166666666667,9109.125,0.0,70.53285256410257,18.32285543952416,310.5,65.0208333333333,56.7734166666667,68.63
47,2018-08-19,361.0833333333333,11248.875,0.0,86.7988782051282,18.25926913679022,44.5208333333333,41.4791666666667,58.97175,68.54
47,2018-08-20,321.6666666666667,10472.958333333334,0.0,77.32371794871796,17.471159189075568,39.1041666666667,23.75,57.0240833333333,71.1125
47,2018-08-21,340.8333333333333,10799.416666666666,0.0,81.93108974358975,17.95257717109206,77.4895833333333,69.9583333333333,57.5034166666667,71.91499999999999
47,2018-08-22,276.0,9696.041666666666,0.0,66.34615384615384,16.191968371973097,2.32291666666667,0.0,52.6651666666667,67.22
47,2018-08-23,346.8333333333333,11088.833333333334,0.0,83.37339743589743,17.791805069163676,108.947916666667,93.2916666666667,55.8824583333333,66.9875
47,2018-08-24,314.5,10309.291666666666,0.0,75.60096153846155,17.35309166892326,69.71875,108.364583333333,58.2080833333333,69.96499999999999
47,2018-08-25,292.8333333333333,10108.625,0.0,70.3926282051282,16.47834014132596,139.979166666667,129.09375,53.409625,72.8225
47,2018-08-26,300.1666666666667,10731.833333333334,0.0,72.15544871794873,15.910124603334836,87.59375,28.1875,51.1330416666667,73.51249999999999
47,2018-08-27,273.4166666666667,10208.875,0.0,65.72516025641025,15.234637889962302,65.0208333333333,5.33333333333333,50.1144166666667,76.49749999999999
47,2018-08-28,288.75,10427.541666666666,0.0,69.4110576923077,15.751615313612588,97.3958333333333,45.4166666666667,51.28525,80.45
47,2018-08-29,261.4166666666667,10055.375,0.0,62.84054487179487,14.788360840733327,36.1979166666667,4.625,49.2357083333333,78.56750000000001
47,2018-08-30,305.25,10883.875,0.0,73.37740384615384,15.95354365977191,5.27083333333333,0.458333333333333,51.3819583333333,66.81500000000001
47,2018-08-31,358.0833333333333,11287.041666666666,0.0,86.07772435897436,18.046335091741145,8.41666666666667,1.65625,58.0505833333333,68.35249999999998
47,2018-09-01,379.0833333333333,11515.208333333334,0.0,91.12580128205127,18.726125474161584,85.2916666666667,63.40625,59.8724166666667,75.56750000000001
47,2018-09-02,366.8333333333333,11200.5,0.0,88.18108974358975,18.63015291976053,77.7291666666667,46.40625,60.40275,75.32000000000001
47,2018-09-03,313.1666666666667,10082.666666666666,0.0,75.28044871794873,17.667909173058273,57.8854166666667,62.0729166666667,60.1561666666667,76.78250000000001
47,2018-09-04,306.0,9942.5,0.0,73.5576923076923,17.506965049031933,42.5625,36.3958333333333,60.175375,77.90749999999998
47,2018-09-05,355.75,10787.375,0.0,85.51682692307693,18.75919381066602,118.3125,67.5416666666667,59.2009583333333,80.795
47,2018-09-06,459.9166666666667,11916.625,24.0,110.55689102564104,21.953861144036633,123.479166666667,90.8333333333333,63.1847916666667,73.67
47,2018-09-07,448.8333333333333,11865.791666666666,41.333333333333336,107.89262820512822,21.516588887055107,99.0520833333333,61.8020833333333,64.8284166666667,68.9825
47,2018-09-08,405.3333333333333,11551.25,4.0,97.43589743589743,19.960360230374295,67.78125,36.5,62.2134166666667,59.952500000000015
47,2018-09-09,346.75,10818.416666666666,0.0,83.35336538461539,18.232146571047828,2.20833333333333,0.385416666666667,57.5635416666667,54.747499999999995
47,2018-09-10,332.9166666666667,10855.583333333334,0.0,80.02804487179486,17.444856845299782,0.677083333333333,0.0,54.0337083333333,57.627500000000005
47,2018-09-11,358.3333333333333,11198.666666666666,0.0,86.13782051282051,18.20144759296742,1.47916666666667,0.0,58.1140833333333,63.17749999999999
47,2018-09-12,333.5,10907.5,0.0,80.16826923076923,17.392245396898158,1.98958333333333,0.0,57.369,67.43
47,2018-09-13,296.0,10240.75,0.0,71.15384615384616,16.441634320402965,0.34375,0.0,54.7490416666666,72.665
47,2018-09-14,291.8333333333333,9849.791666666666,0.0,70.15224358974359,16.853608014833927,12.3645833333333,0.479166666666667,57.6186666666667,76.16000000000001
47,2018-09-15,292.4166666666667,9821.5,0.0,70.29246794871796,16.93594127396245,35.03125,17.96875,58.1447916666667,75.71
47,2018-09-16,280.4166666666667,9599.625,0.0,67.40785256410257,16.61631024360037,34.1145833333333,29.9166666666667,57.23775,75.8675
47,2018-09-17,265.9166666666667,9518.458333333334,0.0,63.922275641025635,15.891466726200118,5.1875,7.26041666666667,53.5556666666667,71.99000000000001
47,2018-09-18,294.25,10275.583333333334,0.0,70.73317307692307,16.28902252102476,2.96875,26.0520833333333,52.7687916666667,70.49000000000001
47,2018-09-19,368.8333333333333,11591.458333333334,0.0,88.66185897435898,18.09993949088469,150.354166666667,116.5625,57.0816666666667,64.4675
47,2018-09-20,393.25,11721.833333333334,0.0,94.53125,19.083508694601242,193.375,144.510416666667,57.2711666666667,64.3325
47,2018-09-21,336.75,10809.166666666666,0.0,80.94951923076923,17.721497956980954,114.302083333333,113.59375,56.900875,77.06750000000001
47,2018-09-22,268.6666666666667,8939.0,0.0,64.58333333333334,17.096605387130055,123.9375,21.0625,54.167625,56.2175
47,2018-09-23,240.16666666666666,7484.166666666667,0.0,57.732371794871796,18.25384329881602,28.5833333333333,10.3333333333333,53.5242083333333,56.83250000000001
47,2018-09-24,359.25,11390.666666666666,0.0,86.35817307692307,17.9404227145031,30.4270833333333,16.4166666666667,56.05325,60.732500000000016
47,2018-09-25,366.4166666666667,11353.666666666666,0.0,88.08092948717949,18.357947261286125,63.5104166666667,45.5729166666667,58.1175,65.8925
47,2018-09-26,320.8333333333333,10628.333333333334,0.0,77.12339743589743,17.17114892060007,28.15625,12.8125,54.663625,66.11
47,2018-09-27,319.8333333333333,10709.25,0.0,76.88301282051282,16.988291534058046,11.5,1.5,54.3214583333333,56.165
47,2018-09-28,343.9166666666667,11117.166666666666,0.0,82.67227564102564,17.59722326332149,15.0729166666667,7.625,56.63725,60.4925
47,2018-09-29,394.0,11838.416666666666,0.0,94.71153846153845,18.931613884176514,143.25,128.666666666667,56.4279166666667,54.64249999999999
47,2018-09-30,349.0833333333333,11365.25,0.0,83.91426282051282,17.471699796406686,12.3020833333333,20.9895833333333,55.2229166666667,53.3975
47,2018-10-01,350.0,11908.75,0.0,84.13461538461539,16.718099436688707,181.40625,118.989583333333,52.9529166666667,52.3175
47,2018-10-02,379.9166666666667,11601.333333333334,0.0,91.3261217948718,18.627967810213384,193.0,119.0,52.58,60.402499999999996
47,2018-10-03,335.4166666666667,10911.833333333334,0.0,80.62900641025641,17.48525428561246,193.0,119.0,52.58,58.9175
47,2018-10-04,357.4166666666667,11397.583333333334,0.0,85.91746794871796,17.838037059513105,193.0,119.0,52.58,64.53500000000001
47,2018-10-05,348.0833333333333,11355.583333333334,0.0,83.6738782051282,17.436480096672952,193.0,119.0,52.58,50.64499999999999
47,2018-10-06,357.5,11497.333333333334,0.0,85.9375,17.68739852719471,193.0,119.0,52.58,64.505
47,2018-10-07,331.25,10850.0,0.0,79.62740384615384,17.366455453149,193.0,119.0,52.58,59.18000000000001
47,2018-10-08,277.25,9181.0,0.0,66.64663461538461,17.177762952474314,193.0,119.0,52.58,65.3975
47,2018-10-09,318.9166666666667,10904.833333333334,0.0,76.66266025641025,16.63578204364018,193.0,119.0,52.58,75.545
47,2018-10-10,308.75,10396.666666666666,0.0,74.21875,16.89265389547932,193.0,119.0,52.58,74.21000000000001
47,2018-10-11,333.5,10876.583333333334,1.3333333333333333,80.16826923076923,17.441682820125806,193.0,119.0,52.58,64.6775
47,2018-10-12,299.4166666666667,10290.083333333334,0.0,71.97516025641025,16.551681365284267,193.0,119.0,52.58,47.06
47,2018-10-13,334.9166666666667,11109.666666666666,0.0,80.5088141025641,17.14828802744357,40.2083333333333,24.7916666666667,10.9541666666667,44.367499999999986
47,2018-10-14,370.1666666666667,11553.5,0.0,88.9823717948718,18.22505205252857,0.0,0.0,0.0,49.20499999999999
47,2018-10-15,442.75,11936.166666666666,0.0,106.43028846153845,21.09981917701105,0.0,0.0,0.0,50.044999999999995
47,2018-10-16,403.25,11317.166666666666,0.0,96.93509615384616,20.268504337069054,0.0,0.0,0.0,44.6
47,2018-10-17,387.5,11661.25,0.0,93.14903846153845,18.90216886411548,0.0,0.0,0.0,45.5225
47,2018-10-18,405.5,11774.083333333334,0.0,97.47596153846155,19.5906475380249,0.0,0.0,0.0,39.8825
47,2018-10-19,398.5,11711.583333333334,0.0,95.79326923076923,19.35520389358114,0.0,0.0,0.0,50.2175
47,2018-10-20,416.0,11886.916666666666,0.0,100.0,19.9071528220803,0.0,0.0,0.0,47.0825
47,2018-10-21,380.6666666666667,11504.166666666666,0.0,91.50641025641025,18.822388023662924,31.0625,15.2083333333333,29.5379166666667,37.887499999999996
47,2018-10-22,341.6666666666667,10664.666666666666,0.0,82.13141025641025,18.223859682023715,7.39583333333333,17.0,54.3970833333333,43.474999999999994
47,2018-10-23,340.1666666666667,11002.5,0.0,81.77083333333334,17.586742911964453,32.5520833333333,20.6666666666667,53.5788333333333,43.07
47,2018-10-24,321.0,10599.166666666666,0.0,77.16346153846155,17.227344917053227,3.33333333333333,0.458333333333333,52.4966666666667,39.42499999999999
47,2018-10-25,297.3333333333333,9896.333333333334,0.0,71.47435897435898,17.09048244579923,2.82291666666667,0.354166666666667,52.625625,39.267500000000005
47,2018-10-26,306.3333333333333,10607.333333333334,0.0,73.63782051282051,16.427560597490206,2.25,0.0,49.9616666666667,41.69750000000001
47,2018-10-27,276.6666666666667,9239.5,0.3333333333333333,66.50641025641025,17.03308861109608,1.66666666666667,0.0,49.7560416666667,38.3225
47,2018-10-28,277.1666666666667,9579.166666666666,0.5,66.62660256410257,16.45880527765695,2.16666666666667,0.0,49.4360833333333,39.080000000000005
47,2018-10-29,341.6666666666667,11053.583333333334,0.16666666666666666,82.13141025641025,17.58265921810172,4.28125,0.677083333333333,51.38325,41.93750000000001
47,2018-10-30,354.5,11644.75,0.0,85.21634615384616,17.3169382482807,7.16666666666667,0.0,51.6672916666667,41.9675
47,2018-10-31,293.6666666666667,10411.833333333334,0.16666666666666666,70.59294871794873,16.043993746431674,4.1875,0.416666666666667,49.19975,52.1975
47,2018-11-01,269.1666666666667,9863.833333333334,0.0,64.70352564102564,15.522461405020588,2.625,1.875,47.3183333333333,44.94499999999999
47,2018-11-02,246.83333333333334,8637.5,3.3333333333333335,59.33493589743589,16.255516964142142,6.80208333333333,0.71875,48.7114583333333,43.714999999999996
47,2018-11-03,329.1666666666667,10763.75,0.0,79.12660256410257,17.39551478083588,8.5,0.416666666666667,52.0702083333333,40.4825
47,2018-11-04,309.1666666666667,10542.194458333333,0.16666666666666666,74.31891025641025,16.681944755490573,8.75,1.26086956521739,52.4845652173913,41.0525
47,2018-11-05,310.5,10768.5,0.0,74.63942307692307,16.401796907647302,21.1875,7.02083333333333,50.54475,51.28249999999999
47,2018-11-06,301.8333333333333,10676.166666666666,0.0,72.55608974358975,16.081882802295873,15.7916666666667,6.07291666666667,48.680875,52.48999999999999
47,2018-11-07,278.25,9952.833333333334,0.0,66.88701923076923,15.902795686320479,6.45833333333333,19.0,49.34625,45.192499999999995
47,2018-11-08,225.08333333333334,8850.833333333334,0.0,54.10657051282052,14.46585851928569,15.9791666666667,10.34375,47.2054583333333,40.01
47,2018-11-09,312.1666666666667,10539.666666666666,0.16666666666666666,75.0400641025641,16.84785782809914,12.1666666666667,1.79166666666667,50.633125,35.7125
47,2018-11-10,338.8333333333333,11095.333333333334,0.0,81.45032051282051,17.371239660317652,9.25,1.0,51.9214583333333,31.595000000000002
47,2018-11-11,366.1666666666667,11714.5,0.0,88.02083333333334,17.780341077771613,6.78125,1.09375,53.8336666666667,32.870000000000005
47,2018-11-12,361.0,11661.333333333334,0.0,86.77884615384616,17.609378573061974,15.5,11.0833333333333,55.0629166666667,37.474999999999994
47,2018-11-13,373.8333333333333,11763.333333333334,0.16666666666666666,89.86378205128204,18.07726220836875,34.25,25.75,54.13875,34.15999999999999
47,2018-11-14,369.3333333333333,11645.333333333334,0.0,88.78205128205127,18.04062666971987,5.125,10.46875,53.8526666666667,28.407500000000002
47,2018-11-15,369.1666666666667,11768.333333333334,0.0,88.74198717948718,17.844014067884622,9.66666666666667,3.1875,53.28375,28.88
47,2018-11-16,356.6666666666667,11439.0,0.0,85.73717948717949,17.736156035395478,5.5,1.0625,52.0110416666667,33.29
47,2018-11-17,339.3333333333333,11118.5,0.0,81.57051282051282,17.36062518425247,5.5,1.0,52.5125,35.2775
47,2018-11-18,357.8333333333333,11502.333333333334,0.16666666666666666,86.0176282051282,17.696194491938833,4.25,5.76041666666667,53.4337083333333,32.36000000000001
47,2018-11-19,383.8333333333333,11703.666666666666,0.0,92.2676282051282,18.65545223244377,41.75,54.875,56.6020833333333,35.34499999999999
47,2018-11-20,320.5833333333333,10651.666666666666,0.0,77.06330128205127,17.1201833307255,17.5208333333333,9.1875,51.9191666666667,31.167499999999993
47,2018-11-21,305.0,10318.833333333334,0.0,73.3173076923077,16.813350992521766,19.0,4.66666666666667,50.4424166666667,27.169999999999998
47,2018-11-22,271.4166666666667,9383.666666666666,10.5,65.24439102564102,16.453147016683836,5.625,7.0,50.0594583333333,14.839999999999996
47,2018-11-23,295.5,10327.333333333334,0.16666666666666666,71.03365384615384,16.276249112387838,2.70833333333333,14.4166666666667,49.4754166666667,25.107499999999998
47,2018-11-24,337.6666666666667,10191.833333333334,0.3333333333333333,81.1698717948718,18.846075016489237,52.0729166666667,73.6875,53.7808333333333,36.875000000000014
47,2018-11-25,336.0,10087.5,43.0,80.76923076923077,18.947013630731103,82.5,95.3125,54.0710416666667,43.1
47,2018-11-26,330.0,9926.166666666666,0.0,79.32692307692307,18.911127155498093,83.75,64.6770833333333,54.4320833333333,40.4075
47,2018-11-27,300.8333333333333,9253.333333333334,22.0,72.31570512820514,18.493230667627277,28.9166666666667,32.65625,51.253,32.42749999999999
47,2018-11-28,305.0833333333333,9555.333333333334,0.16666666666666666,73.33733974358975,18.161749401148864,33.75,16.3125,53.8591666666667,31.745000000000008
47,2018-11-29,300.25,9250.666666666666,0.3333333333333333,72.17548076923077,18.462691878062838,117.791666666667,98.9583333333333,55.0114583333333,30.874999999999996
47,2018-11-30,293.5,9098.5,16.0,70.55288461538461,18.3494623655914,64.0625,69.9166666666667,54.0539166666667,32.09000000000001
47,2018-12-01,272.9166666666667,5938.166666666667,10.0,65.60496794871796,26.143438865343775,5.875,33.0,49.9291666666667,34.01
47,2018-12-02,288.9166666666667,8598.666666666666,27.0,69.4511217948718,19.11289702537861,36.75,98.1979166666667,53.1200416666667,48.215
47,2018-12-03,347.8333333333333,10416.333333333334,16.5,83.61378205128204,18.995090509562974,35.4583333333333,75.3229166666667,52.7375,37.137499999999996
47,2018-12-04,314.1666666666667,9804.0,0.0,75.52083333333334,18.228118341719927,7.54166666666667,36.0,52.0329166666667,27.259999999999994
47,2018-12-05,170.16666666666666,5254.5,0.16666666666666666,40.905448717948715,18.42163330901555,8.0,53.0,52.5415384615385,26.217499999999998
47,2018-12-06,273.8333333333333,8823.5,0.0,65.82532051282051,17.65348532643257,0.0,0.0,0.0,30.432499999999994
47,2018-12-07,346.8333333333333,10178.166666666666,0.0,83.37339743589743,19.38368348370968,40.0434782608696,12.4130434782609,54.6102173913044,22.49
47,2018-12-08,308.75,9823.666666666666,0.0,74.21875,17.877977503308337,54.0416666666667,10.875,53.7133333333333,24.672500000000003
47,2018-12-09,306.9166666666667,9547.333333333334,0.0,73.77804487179486,18.28619829853595,26.7083333333333,34.75,54.238625,26.644999999999996
47,2018-12-10,328.3333333333333,9930.5,0.16666666666666666,78.92628205128204,18.80740591555757,14.4895833333333,34.1979166666667,54.6161666666667,30.034999999999997
47,2018-12-11,325.1666666666667,9912.0,0.0,78.1650641025641,18.660778741816877,59.1666666666667,12.6875,53.9304166666667,28.227499999999996
47,2018-12-12,350.0,10433.333333333334,0.0,84.13461538461539,19.08226837060703,66.3333333333333,14.875,54.82125,30.619999999999994
47,2018-12-13,291.0,8776.333333333334,4.166666666666667,69.95192307692307,18.861008773595657,22.2916666666667,4.54166666666667,23.7564583333333,35.70499999999999
47,2018-12-14,350.5,10301.5,0.0,84.2548076923077,19.354082738759725,0.0,0.0,0.0,39.154999999999994
47,2018-12-15,341.6666666666667,10364.666666666666,0.0,82.13141025641025,18.751340022726787,0.0,0.0,0.0,37.115
47,2018-12-16,390.3333333333333,10917.666666666666,0.0,93.8301282051282,20.337185397775265,0.0,0.0,0.0,36.07999999999999
47,2018-12-17,403.8333333333333,11041.0,33.166666666666664,97.07532051282051,20.805530396803828,0.0,0.0,0.0,35.12000000000001
47,2018-12-18,385.1666666666667,10883.666666666666,0.0,92.58814102564102,20.13068257225404,0.0,0.0,0.0,27.16250000000001
47,2018-12-19,397.0,11174.5,3.8333333333333335,95.4326923076923,20.209121959222635,0.0,0.0,0.0,32.54
47,2018-12-20,373.8333333333333,10792.833333333334,0.16666666666666666,89.86378205128204,19.70278374023915,0.0,0.0,0.0,39.627500000000005
47,2018-12-21,393.0,11170.833333333334,0.0,94.47115384615384,20.0120701230884,0.0,0.0,0.0,39.912499999999994
47,2018-12-22,393.9166666666667,11256.5,0.0,94.69150641025641,19.9060925292547,0.0,0.0,0.0,30.657499999999995
47,2018-12-23,404.25,11224.0,0.0,97.17548076923077,20.487426496792587,0.0,0.0,0.0,32.6675
47,2018-12-24,403.4166666666667,11193.5,0.0,96.97516025641025,20.50090206121608,0.0,0.0,0.0,32.53249999999999
47,2018-12-25,370.0833333333333,10645.5,0.16666666666666666,88.96233974358975,19.7750914575277,0.0,0.0,0.0,30.71749999999999
47,2018-12-26,425.8333333333333,11558.0,0.0,102.36378205128204,20.957621945357715,0.0,0.0,0.0,32.3075
47,2018-12-27,414.0,11285.5,10.333333333333334,99.51923076923077,20.867218997829074,0.0,0.0,0.0,31.977499999999996
47,2018-12-28,420.25,11380.833333333334,0.0,101.02163461538463,21.004807058651238,0.0,0.0,0.0,49.339999999999996
47,2018-12-29,401.5,11155.833333333334,0.0,96.51442307692307,20.472391125718982,0.0,0.0,0.0,31.12249999999999
47,2018-12-30,400.25,11039.333333333334,0.16666666666666666,96.2139423076923,20.624029983694665,0.0,0.0,0.0,29.352500000000006
47,2018-12-31,404.75,11193.833333333334,0.0,97.29567307692307,20.568047139049774,0.0,0.0,0.0,35.8175
47,2019-01-01,355.75,10579.666666666666,0.0,85.51682692307693,19.12748905132487,0.0,0.0,0.0,36.70250000000001
47,2019-01-02,401.1666666666667,11397.5,0.0,96.43429487179486,20.02166898198923,0.0,0.0,0.0,27.620000000000005
47,2019-01-03,378.25,10757.0,0.0,90.92548076923077,20.00197158439466,0.0,0.0,0.0,32.99000000000001
47,2019-01-04,389.75,10935.833333333334,0.16666666666666666,93.68990384615384,20.273058751809796,0.0,0.0,0.0,37.235
47,2019-01-05,343.3333333333333,10049.333333333334,0.0,82.53205128205127,19.43406970058821,0.0,0.0,0.0,33.5075
47,2019-01-06,362.3333333333333,10673.0,5.0,87.09935897435898,19.311091331188774,0.0,0.0,0.0,32.86249999999999
47,2019-01-07,346.9166666666667,10487.833333333334,0.0,83.39342948717949,18.81587527346502,0.0,0.0,0.0,27.980000000000004
47,2019-01-08,345.5833333333333,10241.833333333334,0.0,83.07291666666666,19.193762781186095,0.0,0.0,0.0,44.262499999999996
47,2019-01-09,384.1666666666667,10873.333333333334,0.5,92.34775641025641,20.097498978132023,0.0,0.0,0.0,30.844999999999988
47,2019-01-10,359.5,10656.333333333334,0.16666666666666666,86.41826923076923,19.19005129969658,0.0,0.0,0.0,20.600000000000005
47,2019-01-11,388.1666666666667,10870.5,0.0,93.30929487179486,20.31204994148281,0.0,0.0,0.0,15.9275
47,2019-01-12,394.6666666666667,11102.333333333334,0.0,94.87179487179486,20.220934538285242,0.0,0.0,0.0,20.067500000000006
47,2019-01-13,393.0,11404.166666666666,0.0,94.47115384615384,19.602616002922908,0.0,0.0,0.0,17.389999999999997
47,2019-01-14,403.5833333333333,11191.833333333334,0.0,97.01522435897436,20.51242597528952,0.0,0.0,0.0,19.5575
47,2019-01-15,375.0,10770.166666666666,0.16666666666666666,90.14423076923077,19.805868061466086,0.0,0.0,0.0,26.795000000000005
47,2019-01-16,397.4166666666667,10929.0,0.0,95.53285256410257,20.684769624139648,0.0,0.0,0.0,26.209999999999997
47,2019-01-17,394.1666666666667,11136.666666666666,0.0,94.75160256410257,20.133056470118728,0.0,0.0,0.0,17.87
47,2019-01-18,387.6666666666667,11019.666666666666,0.0,93.18910256410257,20.011287899412164,0.0,0.0,0.0,28.865000000000006
47,2019-01-19,387.1666666666667,11433.5,0.3333333333333333,93.06891025641025,19.262107452272318,0.0,0.0,0.0,16.505
47,2019-01-20,389.3333333333333,11125.0,432.8333333333333,93.58974358974359,19.90703620474407,0.0,0.0,0.0,7.377499999999999
47,2019-01-21,373.5833333333333,10420.833333333334,270.6666666666667,89.8036858974359,20.392481673997068,0.0,0.0,0.0,1.6925
47,2019-01-22,370.75,10635.833333333334,19.833333333333332,89.12259615384616,19.82871973673901,0.0,0.0,0.0,15.38
47,2019-01-23,383.0,10593.666666666666,171.33333333333334,92.0673076923077,20.565416443787168,0.0,0.0,0.0,39.245000000000005
47,2019-01-24,362.3333333333333,10389.833333333334,2.3333333333333335,87.09935897435898,19.83739980857355,0.0,0.0,0.0,30.987500000000008
